Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,0,199.0,50.0,1.2,13.2,78.0,38.15,27.67
2018,2,1,8,15,252.0,64.0,1.2,13.7,112.5,47.83,36.75
2018,2,1,8,30,305.0,78.0,1.2,14.2,147.0,61.23,43.98
2018,2,1,8,45,340.0,91.0,1.15,14.7,183.0,91.39,60.52
2018,2,1,9,0,375.0,104.0,1.1,15.2,219.0,124.67,83.46
2018,2,1,9,15,375.0,119.5,1.15,15.9,248.0,157.67,110.02
2018,2,1,9,30,375.0,135.0,1.2,16.6,277.0,190.36,137.46
2018,2,1,9,45,412.0,143.0,1.25,17.25,313.0,225.04,165.61
2018,2,1,10,0,449.0,151.0,1.3,17.9,349.0,262.24,195.97
2018,2,1,10,15,495.0,151.5,1.45,18.4,384.0,297.84,225.15
2018,2,1,10,30,541.0,152.0,1.6,18.9,419.0,335.92,256.25
2018,2,1,10,45,526.5,164.5,1.75,19.45,435.0,363.04,279.19
2018,2,1,11,0,512.0,177.0,1.9,20.0,451.0,388.09,299.93
2018,2,1,11,15,501.0,187.0,2.0,20.25,462.0,410.36,318.27
2018,2,1,11,30,490.0,197.0,2.1,20.5,473.0,430.8,334.8
2018,2,1,11,45,541.0,183.5,2.2,20.75,493.0,458.9,357.26
2018,2,1,12,0,592.0,170.0,2.3,21.0,513.0,488.81,380.92
2018,2,1,12,15,694.0,139.5,2.35,21.05,542.5,529.2,412.97
2018,2,1,12,30,796.0,109.0,2.4,21.1,572.0,570.25,445.3
2018,2,1,12,45,788.0,109.0,2.45,21.1,563.5,577.27,451.33
2018,2,1,13,0,780.0,109.0,2.5,21.1,555.0,581.55,455.42
2018,2,1,13,15,728.5,120.5,2.55,21.05,529.0,569.42,446.8
2018,2,1,13,30,677.0,132.0,2.6,21.0,503.0,554.19,435.8
2018,2,1,13,45,711.0,116.0,2.6,21.0,492.5,559.57,441.0
2018,2,1,14,0,745.0,100.0,2.6,21.0,482.0,561.94,443.74
2018,2,1,14,15,683.0,109.5,2.5,20.75,445.0,531.75,420.9
2018,2,1,14,30,621.0,119.0,2.4,20.5,408.0,500.23,396.96
2018,2,1,14,45,621.5,109.0,2.25,20.3,380.5,482.94,384.11
2018,2,1,15,0,622.0,99.0,2.1,20.1,353.0,463.43,369.17
2018,2,1,15,15,630.0,87.0,2.1,20.1,322.5,443.57,353.76
2018,2,1,15,30,638.0,75.0,2.1,20.1,292.0,421.18,335.8
2018,2,1,15,45,604.0,68.5,1.55,18.75,252.0,382.19,304.39
2018,2,1,16,0,570.0,62.0,1.0,17.4,212.0,343.26,271.9
2018,2,1,16,15,528.0,54.5,1.05,16.7,173.0,300.21,236.13
2018,2,1,16,30,486.0,47.0,1.1,16.0,134.0,258.5,199.99
2018,2,1,16,45,390.5,39.0,1.1,15.3,96.0,198.88,148.86
2018,2,1,17,0,295.0,31.0,1.1,14.6,58.0,145.42,95.75
2018,2,1,17,15,176.0,18.5,1.15,14.5,32.0,77.69,0.0
2018,2,1,17,30,57.0,6.0,1.2,14.4,6.0,19.76,0.0
2018,2,1,17,45,28.5,3.0,1.2,14.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,2,7,15,129.5,10.0,1.1,10.05,17.0,9.83,0.0
2018,2,2,7,30,259.0,20.0,1.3,10.9,34.0,16.15,0.0
2018,2,2,7,45,359.0,29.5,1.45,11.75,69.5,22.72,13.09
2018,2,2,8,0,459.0,39.0,1.6,12.6,105.0,28.93,19.74
2018,2,2,8,15,497.0,47.5,1.65,13.2,142.0,33.92,24.55
2018,2,2,8,30,535.0,56.0,1.7,13.8,179.0,46.71,28.86
2018,2,2,8,45,440.0,82.0,1.7,14.45,197.0,91.29,56.82
2018,2,2,9,0,345.0,108.0,1.7,15.1,215.0,125.88,85.79
2018,2,2,9,15,402.0,115.0,1.8,15.8,256.5,159.23,110.42
2018,2,2,9,30,459.0,122.0,1.9,16.5,298.0,197.26,140.35
2018,2,2,9,45,463.0,135.0,2.0,17.25,327.0,231.89,170.14
2018,2,2,10,0,467.0,148.0,2.1,18.0,356.0,266.23,199.55
2018,2,2,10,15,467.5,160.0,2.15,18.4,380.5,298.11,226.92
2018,2,2,10,30,468.0,172.0,2.2,18.8,405.0,329.23,253.15
2018,2,2,10,45,466.5,182.5,2.3,19.25,424.0,357.3,276.53
2018,2,2,11,0,465.0,193.0,2.4,19.7,443.0,384.3,298.56
2018,2,2,11,15,476.5,196.5,2.4,20.0,460.0,409.66,318.95
2018,2,2,11,30,488.0,200.0,2.4,20.3,477.0,434.45,338.56
2018,2,2,11,45,475.0,208.0,2.4,20.6,481.0,450.08,350.83
2018,2,2,12,0,462.0,216.0,2.4,20.9,485.0,463.82,361.42
2018,2,2,12,15,468.0,215.0,2.45,21.1,488.5,477.64,372.4
2018,2,2,12,30,474.0,214.0,2.5,21.3,492.0,490.17,382.29
2018,2,2,12,45,531.5,192.0,2.5,21.5,500.5,510.83,398.85
2018,2,2,13,0,589.0,170.0,2.5,21.7,509.0,532.37,415.91
2018,2,2,13,15,627.0,153.5,2.5,21.55,506.5,544.66,426.39
2018,2,2,13,30,665.0,137.0,2.5,21.4,504.0,554.79,435.28
2018,2,2,13,45,724.0,116.0,2.5,21.3,502.0,570.37,448.33
2018,2,2,14,0,783.0,95.0,2.5,21.2,500.0,581.69,458.12
2018,2,2,14,15,788.0,87.0,2.4,20.9,476.0,571.97,451.52
2018,2,2,14,30,793.0,79.0,2.3,20.6,452.0,559.39,442.71
2018,2,2,14,45,786.5,74.5,2.2,20.3,421.5,541.2,429.32
2018,2,2,15,0,780.0,70.0,2.1,20.0,391.0,520.62,413.8
2018,2,2,15,15,738.5,69.0,2.1,20.0,349.5,482.85,384.5
2018,2,2,15,30,697.0,68.0,2.1,20.0,308.0,444.51,354.17
2018,2,2,15,45,611.5,69.0,1.65,18.85,259.0,388.88,309.88
2018,2,2,16,0,526.0,70.0,1.2,17.7,210.0,334.21,265.44
2018,2,2,16,15,501.0,60.0,1.15,16.85,173.5,296.87,234.17
2018,2,2,16,30,476.0,50.0,1.1,16.0,137.0,259.8,201.63
2018,2,2,16,45,388.0,41.0,1.1,15.2,98.5,201.68,151.77
2018,2,2,17,0,300.0,32.0,1.1,14.4,60.0,149.23,100.82
2018,2,2,17,15,182.0,20.0,1.1,14.2,34.0,82.17,0.0
2018,2,2,17,30,64.0,8.0,1.1,14.0,8.0,23.63,0.0
2018,2,2,17,45,32.0,4.0,1.1,13.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,3,7,15,128.0,11.5,0.9,11.1,18.5,11.3,0.0
2018,2,3,7,30,256.0,23.0,0.9,12.0,37.0,19.09,0.0
2018,2,3,7,45,386.0,31.5,0.9,12.9,76.5,24.48,14.68
2018,2,3,8,0,516.0,40.0,0.9,13.8,116.0,29.69,20.36
2018,2,3,8,15,588.0,46.0,0.9,14.45,161.0,32.47,23.19
2018,2,3,8,30,660.0,52.0,0.9,15.1,206.0,50.12,28.99
2018,2,3,8,45,705.0,55.5,0.95,15.75,250.5,89.63,45.48
2018,2,3,9,0,750.0,59.0,1.0,16.4,295.0,132.94,73.68
2018,2,3,9,15,779.5,62.5,1.05,17.25,337.0,177.2,108.26
2018,2,3,9,30,809.0,66.0,1.1,18.1,379.0,223.14,146.69
2018,2,3,9,45,831.5,67.5,1.2,18.9,416.0,266.88,184.63
2018,2,3,10,0,854.0,69.0,1.3,19.7,453.0,311.08,222.96
2018,2,3,10,15,867.5,71.0,1.35,20.3,484.0,355.47,261.14
2018,2,3,10,30,881.0,73.0,1.4,20.9,515.0,396.32,295.77
2018,2,3,10,45,889.5,75.0,1.45,21.45,539.5,434.11,327.33
2018,2,3,11,0,898.0,77.0,1.5,22.0,564.0,470.32,356.85
2018,2,3,11,15,904.5,77.5,1.5,22.35,581.0,502.38,382.63
2018,2,3,11,30,911.0,78.0,1.5,22.7,598.0,532.36,406.21
2018,2,3,11,45,912.5,79.0,1.5,23.05,607.0,557.98,426.02
2018,2,3,12,0,914.0,80.0,1.5,23.4,616.0,580.99,443.49
2018,2,3,12,15,913.5,80.5,1.55,23.55,617.5,599.68,458.15
2018,2,3,12,30,913.0,81.0,1.6,23.7,619.0,615.51,470.54
2018,2,3,12,45,909.5,81.0,1.6,23.85,612.5,626.14,478.73
2018,2,3,13,0,906.0,81.0,1.6,24.0,606.0,633.74,484.63
2018,2,3,13,15,901.0,80.5,1.6,23.95,592.5,636.89,487.66
2018,2,3,13,30,896.0,80.0,1.6,23.9,579.0,637.0,488.46
2018,2,3,13,45,887.0,78.5,1.65,23.85,557.0,630.61,484.89
2018,2,3,14,0,878.0,77.0,1.7,23.8,535.0,621.29,479.14
2018,2,3,14,15,865.0,75.5,1.7,23.55,506.5,606.75,469.52
2018,2,3,14,30,852.0,74.0,1.7,23.3,478.0,592.08,459.55
2018,2,3,14,45,833.5,72.0,1.7,23.1,443.5,568.86,443.04
2018,2,3,15,0,815.0,70.0,1.7,22.9,409.0,543.5,424.6
2018,2,3,15,15,789.5,67.0,1.7,22.9,369.5,511.31,400.28
2018,2,3,15,30,764.0,64.0,1.7,22.9,330.0,477.76,374.28
2018,2,3,15,45,727.5,60.0,1.35,21.35,286.5,436.57,342.53
2018,2,3,16,0,691.0,56.0,1.0,19.8,243.0,395.22,309.39
2018,2,3,16,15,635.5,51.0,1.05,18.95,198.5,344.68,268.61
2018,2,3,16,30,580.0,46.0,1.1,18.1,154.0,298.87,229.82
2018,2,3,16,45,487.5,38.5,1.15,17.3,111.5,236.82,177.13
2018,2,3,17,0,395.0,31.0,1.2,16.5,69.0,180.64,123.42
2018,2,3,17,15,242.0,20.0,1.15,16.35,39.5,101.03,0.0
2018,2,3,17,30,89.0,9.0,1.1,16.2,10.0,31.06,0.0
2018,2,3,17,45,44.5,4.5,1.1,16.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,7,15,24.5,10.0,0.6,13.05,11.5,9.83,0.0
2018,2,4,7,30,49.0,20.0,0.5,13.7,23.0,16.88,0.0
2018,2,4,7,45,75.5,37.5,0.45,14.35,46.5,32.48,21.42
2018,2,4,8,0,102.0,55.0,0.4,15.0,70.0,46.71,35.09
2018,2,4,8,15,126.5,73.0,0.4,15.5,98.5,60.94,48.07
2018,2,4,8,30,151.0,91.0,0.4,16.0,127.0,78.78,58.63
2018,2,4,8,45,214.5,103.5,0.4,16.5,165.5,99.83,70.59
2018,2,4,9,0,278.0,116.0,0.4,17.0,204.0,130.39,91.22
2018,2,4,9,15,224.5,136.5,0.6,17.65,214.0,154.12,112.55
2018,2,4,9,30,171.0,157.0,0.8,18.3,224.0,175.75,132.53
2018,2,4,9,45,167.5,174.5,1.0,18.9,245.0,199.55,152.18
2018,2,4,10,0,164.0,192.0,1.2,19.5,266.0,222.93,171.28
2018,2,4,10,15,125.5,202.5,1.35,20.15,261.5,228.08,176.36
2018,2,4,10,30,87.0,213.0,1.5,20.8,257.0,231.43,179.52
2018,2,4,10,45,95.5,227.5,1.7,21.45,278.0,252.77,195.93
2018,2,4,11,0,104.0,242.0,1.9,22.1,299.0,274.61,212.55
2018,2,4,11,15,149.0,246.5,1.95,22.35,331.0,304.77,235.75
2018,2,4,11,30,194.0,251.0,2.0,22.6,363.0,337.81,261.16
2018,2,4,11,45,316.0,236.5,2.1,22.85,422.0,396.06,306.27
2018,2,4,12,0,438.0,222.0,2.2,23.1,481.0,460.02,355.28
2018,2,4,12,15,548.5,188.0,2.2,23.1,513.0,500.79,387.16
2018,2,4,12,30,659.0,154.0,2.2,23.1,545.0,544.54,421.21
2018,2,4,12,45,685.5,143.5,2.15,23.05,547.0,560.52,433.7
2018,2,4,13,0,712.0,133.0,2.1,23.0,549.0,574.61,444.87
2018,2,4,13,15,756.0,118.5,2.0,22.75,551.0,593.09,459.48
2018,2,4,13,30,800.0,104.0,1.9,22.5,553.0,608.44,471.66
2018,2,4,13,45,829.5,95.0,1.8,22.25,545.5,618.37,479.54
2018,2,4,14,0,859.0,86.0,1.7,22.0,538.0,625.17,485.08
2018,2,4,14,15,849.0,84.0,1.65,21.7,510.5,612.26,476.28
2018,2,4,14,30,839.0,82.0,1.6,21.4,483.0,596.68,465.49
2018,2,4,14,45,825.0,78.5,1.5,21.15,449.5,574.57,449.35
2018,2,4,15,0,811.0,75.0,1.4,20.9,416.0,550.19,431.21
2018,2,4,15,15,784.5,72.0,1.4,20.9,376.0,517.43,406.53
2018,2,4,15,30,758.0,69.0,1.4,20.9,336.0,483.33,380.22
2018,2,4,15,45,725.0,64.0,1.15,19.65,292.5,442.76,348.81
2018,2,4,16,0,692.0,59.0,0.9,18.4,249.0,401.81,315.94
2018,2,4,16,15,640.5,53.0,0.95,17.55,204.0,354.13,277.37
2018,2,4,16,30,589.0,47.0,1.0,16.7,159.0,305.98,236.78
2018,2,4,16,45,497.5,39.5,1.05,15.85,116.0,243.56,183.75
2018,2,4,17,0,406.0,32.0,1.1,15.0,73.0,186.88,130.47
2018,2,4,17,15,249.5,21.0,1.15,14.85,42.0,105.92,0.0
2018,2,4,17,30,93.0,10.0,1.2,14.7,11.0,33.36,0.0
2018,2,4,17,45,46.5,5.0,1.2,14.55,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,7,15,128.5,12.0,1.05,12.05,20.0,11.8,0.0
2018,2,5,7,30,257.0,24.0,1.1,12.6,40.0,19.69,1.15
2018,2,5,7,45,336.5,34.0,1.1,13.2,74.0,26.49,16.67
2018,2,5,8,0,416.0,44.0,1.1,13.8,108.0,32.95,23.29
2018,2,5,8,15,530.5,49.0,1.25,14.3,158.5,34.66,25.17
2018,2,5,8,30,645.0,54.0,1.4,14.8,209.0,52.23,28.44
2018,2,5,8,45,689.0,58.5,1.55,15.3,254.0,95.53,49.97
2018,2,5,9,0,733.0,63.0,1.7,15.8,299.0,139.25,79.66
2018,2,5,9,15,765.0,66.0,1.85,16.35,341.0,182.97,114.54
2018,2,5,9,30,797.0,69.0,2.0,16.9,383.0,228.65,153.44
2018,2,5,9,45,820.5,70.5,2.15,17.45,420.5,272.4,192.07
2018,2,5,10,0,844.0,72.0,2.3,18.0,458.0,316.74,231.22
2018,2,5,10,15,859.5,73.5,2.4,18.45,489.5,358.67,268.23
2018,2,5,10,30,875.0,75.0,2.5,18.9,521.0,402.24,305.76
2018,2,5,10,45,857.5,83.5,2.6,19.35,537.5,433.5,333.29
2018,2,5,11,0,840.0,92.0,2.7,19.8,554.0,463.86,359.2
2018,2,5,11,15,786.5,111.0,2.7,20.25,554.5,484.03,376.27
2018,2,5,11,30,733.0,130.0,2.7,20.7,555.0,497.97,387.85
2018,2,5,11,45,575.5,181.5,2.75,21.1,518.5,483.61,376.89
2018,2,5,12,0,418.0,233.0,2.8,21.5,482.0,461.28,359.09
2018,2,5,12,15,395.0,239.5,2.85,21.8,475.5,463.22,360.77
2018,2,5,12,30,372.0,246.0,2.9,22.1,469.0,464.76,361.85
2018,2,5,12,45,351.5,246.5,2.9,22.4,455.5,460.08,358.2
2018,2,5,13,0,331.0,247.0,2.9,22.7,442.0,453.81,353.3
2018,2,5,13,15,334.0,241.5,2.85,22.8,434.0,454.54,354.2
2018,2,5,13,30,337.0,236.0,2.8,22.9,426.0,454.09,354.16
2018,2,5,13,45,480.0,188.5,2.75,23.0,448.5,500.73,391.7
2018,2,5,14,0,623.0,141.0,2.7,23.1,471.0,542.39,424.86
2018,2,5,14,15,646.0,127.0,2.5,22.95,453.5,539.19,422.71
2018,2,5,14,30,669.0,113.0,2.3,22.8,436.0,533.09,418.49
2018,2,5,14,45,708.5,96.5,2.1,22.65,416.5,530.82,417.05
2018,2,5,15,0,748.0,80.0,1.9,22.5,397.0,523.16,411.25
2018,2,5,15,15,760.5,71.0,1.9,22.5,367.0,506.4,398.48
2018,2,5,15,30,773.0,62.0,1.9,22.5,337.0,486.61,382.88
2018,2,5,15,45,738.0,58.5,1.45,21.15,294.0,446.18,351.1
2018,2,5,16,0,703.0,55.0,1.0,19.8,251.0,405.5,317.95
2018,2,5,16,15,650.0,50.0,1.05,19.15,206.0,355.25,277.39
2018,2,5,16,30,597.0,45.0,1.1,18.5,161.0,306.61,236.46
2018,2,5,16,45,507.0,38.0,1.15,17.8,118.0,247.33,186.04
2018,2,5,17,0,417.0,31.0,1.2,17.1,75.0,191.15,134.18
2018,2,5,17,15,259.5,21.0,1.15,17.05,43.5,110.73,14.36
2018,2,5,17,30,102.0,11.0,1.1,17.0,12.0,36.96,0.0
2018,2,5,17,45,51.0,5.5,1.1,16.95,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,8.5,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,8.8,2.0,0.0,0.0
2018,2,6,7,15,209.5,13.5,1.75,9.75,25.5,13.27,0.0
2018,2,6,7,30,387.0,24.0,2.0,10.7,49.0,21.39,4.04
2018,2,6,7,45,500.0,31.0,2.25,11.6,91.5,25.63,16.18
2018,2,6,8,0,613.0,38.0,2.5,12.5,134.0,29.89,20.74
2018,2,6,8,15,678.0,42.0,2.6,13.1,181.0,31.24,22.26
2018,2,6,8,30,743.0,46.0,2.7,13.7,228.0,52.71,26.01
2018,2,6,8,45,783.5,50.0,2.8,14.35,275.0,97.11,47.43
2018,2,6,9,0,824.0,54.0,2.9,15.0,322.0,144.72,80.53
2018,2,6,9,15,852.0,56.0,2.95,15.55,365.0,194.6,121.22
2018,2,6,9,30,880.0,58.0,3.0,16.1,408.0,242.51,162.82
2018,2,6,9,45,899.5,59.5,3.0,16.65,446.5,288.8,204.3
2018,2,6,10,0,919.0,61.0,3.0,17.2,485.0,335.12,245.68
2018,2,6,10,15,931.5,63.0,3.05,17.7,517.5,379.27,284.96
2018,2,6,10,30,944.0,65.0,3.1,18.2,550.0,422.41,322.56
2018,2,6,10,45,953.0,66.0,3.15,18.7,575.5,461.9,356.43
2018,2,6,11,0,962.0,67.0,3.2,19.2,601.0,499.67,388.08
2018,2,6,11,15,965.5,68.5,3.2,19.55,618.0,533.36,415.93
2018,2,6,11,30,969.0,70.0,3.2,19.9,635.0,564.64,441.24
2018,2,6,11,45,970.5,70.0,3.25,20.25,644.0,590.81,462.3
2018,2,6,12,0,972.0,70.0,3.3,20.6,653.0,614.18,480.82
2018,2,6,12,15,971.0,71.5,3.3,20.8,655.0,634.73,496.96
2018,2,6,12,30,970.0,73.0,3.3,21.0,657.0,652.24,510.55
2018,2,6,12,45,964.5,73.5,3.35,21.15,649.5,662.88,519.19
2018,2,6,13,0,959.0,74.0,3.4,21.3,642.0,670.27,525.32
2018,2,6,13,15,953.5,73.0,3.35,21.3,627.0,672.86,527.81
2018,2,6,13,30,948.0,72.0,3.3,21.3,612.0,672.2,527.85
2018,2,6,13,45,940.5,71.0,3.25,21.35,590.0,667.11,524.44
2018,2,6,14,0,933.0,70.0,3.2,21.4,568.0,658.91,518.65
2018,2,6,14,15,921.5,68.5,3.05,21.15,539.0,644.67,508.52
2018,2,6,14,30,910.0,67.0,2.9,20.9,510.0,627.6,496.12
2018,2,6,14,45,891.5,65.0,2.7,20.7,473.5,603.14,477.7
2018,2,6,15,0,873.0,63.0,2.5,20.5,437.0,576.41,457.24
2018,2,6,15,15,849.5,61.0,2.5,20.5,396.5,544.87,433.07
2018,2,6,15,30,826.0,59.0,2.5,20.5,356.0,514.61,409.17
2018,2,6,15,45,792.0,55.0,1.9,19.05,311.0,472.6,375.89
2018,2,6,16,0,758.0,51.0,1.3,17.6,266.0,430.14,340.9
2018,2,6,16,15,705.5,47.0,1.3,16.7,219.5,379.36,299.58
2018,2,6,16,30,653.0,43.0,1.3,15.8,173.0,330.06,257.69
2018,2,6,16,45,564.5,37.5,1.3,14.9,128.0,267.42,203.97
2018,2,6,17,0,476.0,32.0,1.3,14.0,83.0,213.86,153.62
2018,2,6,17,15,301.0,21.5,1.3,13.95,48.0,125.55,33.73
2018,2,6,17,30,126.0,11.0,1.3,13.9,13.0,43.55,0.0
2018,2,6,17,45,63.0,5.5,1.3,13.8,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,10.6,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,10.8,2.0,0.0,0.0
2018,2,7,7,15,166.0,14.5,1.2,11.8,24.5,14.25,0.0
2018,2,7,7,30,310.0,26.0,1.2,12.8,47.0,21.31,5.73
2018,2,7,7,45,424.0,34.0,1.25,13.8,87.5,26.06,16.53
2018,2,7,8,0,538.0,42.0,1.3,14.8,128.0,30.71,21.3
2018,2,7,8,15,605.5,47.5,1.35,15.4,174.0,33.01,23.63
2018,2,7,8,30,673.0,53.0,1.4,16.0,220.0,59.43,31.47
2018,2,7,8,45,716.5,56.5,1.45,16.55,265.0,100.28,51.58
2018,2,7,9,0,760.0,60.0,1.5,17.1,310.0,144.77,82.41
2018,2,7,9,15,788.5,63.5,1.55,17.95,352.5,189.96,118.75
2018,2,7,9,30,817.0,67.0,1.6,18.8,395.0,236.72,158.43
2018,2,7,9,45,837.0,69.0,1.6,19.65,432.5,281.17,197.12
2018,2,7,10,0,857.0,71.0,1.6,20.5,470.0,325.87,235.7
2018,2,7,10,15,871.0,73.0,1.5,20.95,501.5,371.02,274.14
2018,2,7,10,30,885.0,75.0,1.4,21.4,533.0,412.64,308.83
2018,2,7,10,45,894.0,76.0,1.35,21.9,557.5,450.2,339.61
2018,2,7,11,0,903.0,77.0,1.3,22.4,582.0,486.18,368.24
2018,2,7,11,15,909.0,78.0,1.15,22.7,599.5,518.94,393.37
2018,2,7,11,30,915.0,79.0,1.0,23.0,617.0,549.58,415.99
2018,2,7,11,45,918.5,79.0,0.85,23.35,626.5,575.6,434.38
2018,2,7,12,0,922.0,79.0,0.7,23.7,636.0,599.07,450.2
2018,2,7,12,15,919.0,81.0,0.55,23.9,637.5,618.11,462.46
2018,2,7,12,30,916.0,83.0,0.4,24.1,639.0,634.2,472.16
2018,2,7,12,45,909.5,84.5,0.25,24.25,632.0,644.66,477.78
2018,2,7,13,0,903.0,86.0,0.1,24.4,625.0,652.03,481.37
2018,2,7,13,15,898.0,85.0,0.2,24.45,611.0,654.69,484.82
2018,2,7,13,30,893.0,84.0,0.3,24.5,597.0,654.31,486.36
2018,2,7,13,45,884.5,83.0,0.35,24.55,575.5,648.71,483.68
2018,2,7,14,0,876.0,82.0,0.4,24.6,554.0,640.18,478.95
2018,2,7,14,15,863.0,80.5,0.45,24.45,525.5,627.94,471.85
2018,2,7,14,30,850.0,79.0,0.5,24.3,497.0,610.78,461.22
2018,2,7,14,45,832.0,77.0,0.55,24.2,462.0,587.59,446.02
2018,2,7,15,0,814.0,75.0,0.6,24.1,427.0,562.22,428.87
2018,2,7,15,15,788.5,72.0,0.6,24.1,387.0,529.6,405.39
2018,2,7,15,30,763.0,69.0,0.6,24.1,347.0,495.59,380.3
2018,2,7,15,45,726.5,65.0,0.65,22.65,303.0,453.75,351.0
2018,2,7,16,0,690.0,61.0,0.7,21.2,259.0,411.7,320.06
2018,2,7,16,15,635.5,55.5,0.8,20.25,213.5,362.58,281.74
2018,2,7,16,30,581.0,50.0,0.9,19.3,168.0,313.2,241.41
2018,2,7,16,45,490.5,42.5,1.0,18.3,124.0,250.2,189.1
2018,2,7,17,0,400.0,35.0,1.1,17.3,80.0,192.82,138.23
2018,2,7,17,15,255.5,24.0,1.1,16.85,47.5,116.17,42.07
2018,2,7,17,30,111.0,13.0,1.1,16.4,15.0,42.0,0.0
2018,2,7,17,45,55.5,6.5,1.15,15.95,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,12.1,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,12.1,2.0,0.0,0.0
2018,2,8,7,15,169.0,14.5,0.75,12.75,25.5,14.25,0.0
2018,2,8,7,30,315.0,26.0,0.7,13.4,49.0,21.06,7.01
2018,2,8,7,45,399.0,35.5,0.7,14.05,86.5,27.27,17.67
2018,2,8,8,0,483.0,45.0,0.7,14.7,124.0,33.2,23.56
2018,2,8,8,15,578.5,50.0,0.65,15.25,174.5,34.92,25.4
2018,2,8,8,30,674.0,55.0,0.6,15.8,225.0,63.52,33.75
2018,2,8,8,45,717.0,59.0,0.6,16.35,270.5,105.01,54.97
2018,2,8,9,0,760.0,63.0,0.6,16.9,316.0,150.11,86.52
2018,2,8,9,15,791.5,65.5,0.65,17.65,359.0,195.08,122.52
2018,2,8,9,30,823.0,68.0,0.7,18.4,402.0,241.9,161.94
2018,2,8,9,45,846.5,69.5,0.75,19.15,440.5,287.23,200.99
2018,2,8,10,0,870.0,71.0,0.8,19.9,479.0,335.87,242.24
2018,2,8,10,15,884.0,72.5,0.9,20.55,511.0,378.42,278.57
2018,2,8,10,30,898.0,74.0,1.0,21.2,543.0,420.17,313.45
2018,2,8,10,45,907.5,76.0,1.1,21.85,568.5,459.43,345.61
2018,2,8,11,0,917.0,78.0,1.2,22.5,594.0,497.13,375.76
2018,2,8,11,15,923.5,78.0,1.25,22.95,611.5,529.68,401.46
2018,2,8,11,30,930.0,78.0,1.3,23.4,629.0,560.08,424.97
2018,2,8,11,45,933.5,78.5,1.35,23.8,639.0,587.02,445.54
2018,2,8,12,0,937.0,79.0,1.4,24.2,649.0,611.38,463.83
2018,2,8,12,15,938.0,79.5,1.45,24.3,651.5,631.56,479.39
2018,2,8,12,30,939.0,80.0,1.5,24.4,654.0,648.84,492.68
2018,2,8,12,45,938.0,79.0,1.55,24.5,647.5,660.38,501.82
2018,2,8,13,0,937.0,78.0,1.6,24.6,641.0,668.82,508.7
2018,2,8,13,15,932.5,77.0,1.7,24.5,627.0,671.92,512.49
2018,2,8,13,30,928.0,76.0,1.8,24.4,613.0,671.86,513.99
2018,2,8,13,45,920.0,75.5,1.85,24.3,591.5,666.99,511.64
2018,2,8,14,0,912.0,75.0,1.9,24.2,570.0,659.08,507.05
2018,2,8,14,15,901.0,73.0,1.85,23.95,541.0,644.71,497.45
2018,2,8,14,30,890.0,71.0,1.8,23.7,512.0,627.54,485.69
2018,2,8,14,45,873.5,69.5,1.75,23.4,477.0,604.98,469.85
2018,2,8,15,0,857.0,68.0,1.7,23.1,442.0,582.94,454.0
2018,2,8,15,15,833.5,65.5,1.7,23.1,401.5,551.01,430.26
2018,2,8,15,30,810.0,63.0,1.7,23.1,361.0,517.49,404.76
2018,2,8,15,45,777.0,59.0,1.35,21.5,316.5,476.08,373.41
2018,2,8,16,0,744.0,55.0,1.0,19.9,272.0,434.19,340.43
2018,2,8,16,15,694.0,50.5,1.05,18.95,225.5,383.89,300.61
2018,2,8,16,30,644.0,46.0,1.1,18.0,179.0,334.9,259.99
2018,2,8,16,45,561.0,39.5,1.15,17.0,133.5,272.8,207.68
2018,2,8,17,0,478.0,33.0,1.2,16.0,88.0,219.37,159.19
2018,2,8,17,15,319.5,23.5,1.2,15.85,53.0,137.37,61.13
2018,2,8,17,30,161.0,14.0,1.2,15.7,18.0,56.72,0.0
2018,2,8,17,45,80.5,7.0,1.2,15.55,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,14.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.5,15.1,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.6,15.2,3.0,0.0,0.0
2018,2,9,7,15,211.0,14.5,0.6,15.7,28.5,14.25,0.0
2018,2,9,7,30,387.0,25.0,0.6,16.2,54.0,19.82,7.21
2018,2,9,7,45,462.5,33.0,0.6,16.7,92.5,24.7,15.37
2018,2,9,8,0,538.0,41.0,0.6,17.2,131.0,29.39,20.03
2018,2,9,8,15,634.0,44.5,0.7,17.7,182.5,32.94,23.4
2018,2,9,8,30,730.0,48.0,0.8,18.2,234.0,61.38,29.17
2018,2,9,8,45,769.5,51.5,0.95,18.65,280.5,105.19,52.12
2018,2,9,9,0,809.0,55.0,1.1,19.1,327.0,152.14,85.46
2018,2,9,9,15,836.0,57.0,1.2,19.75,370.0,201.66,125.62
2018,2,9,9,30,863.0,59.0,1.3,20.4,413.0,249.08,166.04
2018,2,9,9,45,880.5,61.5,1.45,21.0,451.0,295.37,206.52
2018,2,9,10,0,898.0,64.0,1.6,21.6,489.0,341.57,246.68
2018,2,9,10,15,910.5,65.5,1.75,22.05,521.0,384.75,284.1
2018,2,9,10,30,923.0,67.0,1.9,22.5,553.0,426.95,319.96
2018,2,9,10,45,931.5,69.0,2.05,22.95,578.5,466.7,353.14
2018,2,9,11,0,940.0,71.0,2.2,23.4,604.0,504.76,384.24
2018,2,9,11,15,944.5,72.0,2.3,23.55,621.5,538.0,411.39
2018,2,9,11,30,949.0,73.0,2.4,23.7,639.0,568.93,436.26
2018,2,9,11,45,951.0,74.0,2.5,23.8,649.0,596.04,457.95
2018,2,9,12,0,953.0,75.0,2.6,23.9,659.0,620.43,477.28
2018,2,9,12,15,944.5,78.0,2.65,23.9,658.0,637.84,491.18
2018,2,9,12,30,936.0,81.0,2.7,23.9,657.0,652.04,502.56
2018,2,9,12,45,905.5,88.5,2.75,23.95,641.5,654.01,504.66
2018,2,9,13,0,875.0,96.0,2.8,24.0,626.0,653.77,505.03
2018,2,9,13,15,840.5,100.0,2.8,23.9,600.0,643.12,497.97
2018,2,9,13,30,806.0,104.0,2.8,23.8,574.0,629.36,488.58
2018,2,9,13,45,855.5,91.0,2.75,23.75,573.5,648.45,503.63
2018,2,9,14,0,905.0,78.0,2.7,23.7,573.0,661.83,514.27
2018,2,9,14,15,864.0,81.5,2.55,23.45,534.5,637.13,496.14
2018,2,9,14,30,823.0,85.0,2.4,23.2,496.0,608.03,474.88
2018,2,9,14,45,788.0,81.5,2.2,23.0,453.0,573.15,449.04
2018,2,9,15,0,753.0,78.0,2.0,22.8,410.0,536.72,421.69
2018,2,9,15,15,680.5,84.5,2.0,22.8,363.5,490.62,386.61
2018,2,9,15,30,608.0,91.0,2.0,22.8,317.0,444.08,350.62
2018,2,9,15,45,537.0,89.0,1.5,21.5,270.5,390.36,308.87
2018,2,9,16,0,466.0,87.0,1.0,20.2,224.0,336.47,266.01
2018,2,9,16,15,415.0,76.5,1.05,19.25,183.0,288.08,227.62
2018,2,9,16,30,364.0,66.0,1.1,18.3,142.0,241.98,189.64
2018,2,9,16,45,273.0,53.0,1.15,17.4,102.0,180.09,138.3
2018,2,9,17,0,182.0,40.0,1.2,16.5,62.0,124.62,91.13
2018,2,9,17,15,129.5,26.5,1.2,16.15,38.5,83.67,41.31
2018,2,9,17,30,77.0,13.0,1.2,15.8,15.0,33.59,0.0
2018,2,9,17,45,38.5,6.5,1.2,15.45,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,10,6,45,11.5,2.0,0.8,10.25,1.5,0.0,0.0
2018,2,10,7,0,23.0,4.0,0.8,10.6,3.0,0.0,0.0
2018,2,10,7,15,84.5,15.0,0.95,11.3,20.0,14.74,0.0
2018,2,10,7,30,146.0,26.0,1.1,12.0,37.0,20.17,8.52
2018,2,10,7,45,316.5,37.0,1.3,12.7,84.0,28.19,18.75
2018,2,10,8,0,487.0,48.0,1.5,13.4,131.0,35.48,25.76
2018,2,10,8,15,601.5,49.0,1.6,14.0,183.5,33.66,24.42
2018,2,10,8,30,716.0,50.0,1.7,14.6,236.0,65.17,31.95
2018,2,10,8,45,755.5,53.5,1.85,15.15,282.0,108.47,55.76
2018,2,10,9,0,795.0,57.0,2.0,15.7,328.0,154.94,89.71
2018,2,10,9,15,821.0,60.0,2.3,16.5,371.0,201.33,128.29
2018,2,10,9,30,847.0,63.0,2.6,17.3,414.0,252.21,172.41
2018,2,10,9,45,865.5,65.5,2.9,18.1,452.0,298.23,213.36
2018,2,10,10,0,884.0,68.0,3.2,18.9,490.0,344.28,254.08
2018,2,10,10,15,887.5,71.5,3.35,19.2,519.0,385.67,291.12
2018,2,10,10,30,891.0,75.0,3.5,19.5,548.0,425.44,326.06
2018,2,10,10,45,736.5,123.0,3.65,19.8,526.0,433.52,336.39
2018,2,10,11,0,582.0,171.0,3.8,20.1,504.0,432.92,338.22
2018,2,10,11,15,513.0,199.0,3.9,20.2,499.0,445.26,349.0
2018,2,10,11,30,444.0,227.0,4.0,20.3,494.0,452.49,355.1
2018,2,10,11,45,484.0,218.0,4.05,20.35,513.0,480.04,377.37
2018,2,10,12,0,524.0,209.0,4.1,20.4,532.0,507.87,399.69
2018,2,10,12,15,599.0,184.0,4.2,20.4,554.5,542.08,427.46
2018,2,10,12,30,674.0,159.0,4.3,20.4,577.0,575.35,454.49
2018,2,10,12,45,624.0,174.5,4.45,20.35,558.5,570.68,451.38
2018,2,10,13,0,574.0,190.0,4.6,20.3,540.0,561.13,444.58
2018,2,10,13,15,694.0,147.5,4.65,20.15,561.5,602.81,479.18
2018,2,10,13,30,814.0,105.0,4.7,20.0,583.0,639.09,509.48
2018,2,10,13,45,869.0,89.0,4.8,19.85,583.0,658.74,526.15
2018,2,10,14,0,924.0,73.0,4.9,19.7,583.0,672.5,538.5
2018,2,10,14,15,898.5,73.0,4.9,19.4,548.0,650.94,523.07
2018,2,10,14,30,873.0,73.0,4.9,19.1,513.0,626.87,505.62
2018,2,10,14,45,822.0,75.0,4.85,18.8,466.5,590.08,477.67
2018,2,10,15,0,771.0,77.0,4.8,18.5,420.0,549.53,446.45
2018,2,10,15,15,753.5,73.0,4.8,18.5,383.0,520.85,423.89
2018,2,10,15,30,736.0,69.0,4.8,18.5,346.0,490.53,399.44
2018,2,10,15,45,739.5,62.0,4.2,17.5,311.5,466.43,379.51
2018,2,10,16,0,743.0,55.0,3.6,16.5,277.0,439.93,357.05
2018,2,10,16,15,658.5,55.0,3.25,15.6,227.5,378.21,305.65
2018,2,10,16,30,574.0,55.0,2.9,14.7,178.0,323.01,258.26
2018,2,10,16,45,522.5,44.0,2.55,13.8,134.5,270.4,211.62
2018,2,10,17,0,471.0,33.0,2.2,12.9,91.0,220.62,165.09
2018,2,10,17,15,320.5,24.0,2.2,12.55,55.5,142.67,80.16
2018,2,10,17,30,170.0,15.0,2.2,12.2,20.0,61.32,0.0
2018,2,10,17,45,85.0,7.5,2.2,11.85,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.4,6.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,11,6,45,32.0,3.5,1.0,6.15,3.0,0.0,0.0
2018,2,11,7,0,64.0,7.0,1.0,6.5,6.0,0.0,0.0
2018,2,11,7,15,237.0,17.5,1.2,7.55,34.0,17.2,0.0
2018,2,11,7,30,410.0,28.0,1.4,8.6,62.0,22.36,11.04
2018,2,11,7,45,482.5,36.0,1.65,9.6,101.5,27.07,18.11
2018,2,11,8,0,555.0,44.0,1.9,10.6,141.0,31.63,22.67
2018,2,11,8,15,649.5,48.0,2.0,11.4,194.5,35.77,26.61
2018,2,11,8,30,744.0,52.0,2.1,12.2,248.0,70.7,35.08
2018,2,11,8,45,781.0,56.0,2.25,13.05,295.0,115.79,60.93
2018,2,11,9,0,818.0,60.0,2.4,13.9,342.0,163.79,96.77
2018,2,11,9,15,681.0,86.0,2.6,14.55,340.5,198.69,133.08
2018,2,11,9,30,544.0,112.0,2.8,15.2,339.0,223.11,161.08
2018,2,11,9,45,445.0,147.0,3.05,15.9,344.0,252.69,190.66
2018,2,11,10,0,346.0,182.0,3.3,16.6,349.0,275.38,213.02
2018,2,11,10,15,308.0,206.0,3.45,16.4,361.5,299.23,234.51
2018,2,11,10,30,270.0,230.0,3.6,16.2,374.0,319.8,252.65
2018,2,11,10,45,194.5,241.5,3.8,16.05,348.0,310.74,246.9
2018,2,11,11,0,119.0,253.0,4.0,15.9,322.0,294.45,234.62
2018,2,11,11,15,91.5,245.0,3.85,15.5,299.0,279.31,222.97
2018,2,11,11,30,64.0,237.0,3.7,15.1,276.0,261.22,208.71
2018,2,11,11,45,40.0,219.5,3.5,14.7,244.0,234.07,187.0
2018,2,11,12,0,16.0,202.0,3.3,14.3,212.0,204.4,163.02
2018,2,11,12,15,69.5,218.5,3.4,14.2,262.0,254.43,204.44
2018,2,11,12,30,123.0,235.0,3.5,14.1,312.0,308.07,248.33
2018,2,11,12,45,190.0,252.0,3.6,14.0,369.5,370.28,298.92
2018,2,11,13,0,257.0,269.0,3.7,13.9,427.0,437.36,352.74
2018,2,11,13,15,277.5,260.0,3.9,13.75,427.0,445.63,360.25
2018,2,11,13,30,298.0,251.0,4.1,13.6,427.0,452.99,367.34
2018,2,11,13,45,180.5,216.0,4.3,13.4,321.5,338.03,275.66
2018,2,11,14,0,63.0,181.0,4.5,13.2,216.0,222.01,180.44
2018,2,11,14,15,104.5,179.0,4.6,13.1,233.5,252.02,206.52
2018,2,11,14,30,146.0,177.0,4.7,13.0,251.0,276.27,227.57
2018,2,11,14,45,201.5,172.5,4.8,12.9,267.5,311.04,257.32
2018,2,11,15,0,257.0,168.0,4.9,12.8,284.0,337.81,280.35
