Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,22,6,45,18.5,6.0,2.3,6.15,6.5,0.0,0.0
2018,2,22,7,0,37.0,12.0,2.4,6.5,13.0,11.8,0.0
2018,2,22,7,15,156.0,28.0,2.65,6.95,46.0,21.85,9.93
2018,2,22,7,30,275.0,44.0,2.9,7.4,79.0,33.74,24.09
2018,2,22,7,45,434.5,50.0,3.15,7.9,133.5,37.07,27.81
2018,2,22,8,0,594.0,56.0,3.4,8.4,188.0,39.34,30.18
2018,2,22,8,15,651.5,61.5,3.5,8.8,238.0,66.26,36.61
2018,2,22,8,30,709.0,67.0,3.6,9.2,288.0,110.8,61.34
2018,2,22,8,45,748.5,71.0,3.7,9.6,336.5,159.95,98.3
2018,2,22,9,0,788.0,75.0,3.8,10.0,385.0,208.99,139.58
2018,2,22,9,15,815.0,77.0,3.85,10.35,429.0,256.23,182.08
2018,2,22,9,30,842.0,79.0,3.9,10.7,473.0,304.9,226.46
2018,2,22,9,45,862.0,80.5,3.9,11.0,512.0,351.96,269.55
2018,2,22,10,0,882.0,82.0,3.9,11.3,551.0,399.24,312.12
2018,2,22,10,15,893.5,84.0,4.0,11.5,583.5,445.97,353.64
2018,2,22,10,30,905.0,86.0,4.1,11.7,616.0,488.85,391.25
2018,2,22,10,45,913.5,87.5,4.15,11.9,641.5,528.54,425.42
2018,2,22,11,0,922.0,89.0,4.2,12.1,667.0,566.55,457.48
2018,2,22,11,15,925.0,91.0,4.3,12.1,684.5,600.13,485.95
2018,2,22,11,30,928.0,93.0,4.4,12.1,702.0,631.33,512.1
2018,2,22,11,45,754.0,143.5,4.55,12.1,643.0,599.39,487.34
2018,2,22,12,0,580.0,194.0,4.7,12.1,584.0,558.68,454.82
2018,2,22,12,15,411.0,244.0,4.8,11.95,520.5,510.59,415.6
2018,2,22,12,30,242.0,294.0,4.9,11.8,457.0,454.29,368.8
2018,2,22,12,45,472.5,234.0,5.0,11.65,549.0,560.16,457.83
2018,2,22,13,0,703.0,174.0,5.1,11.5,641.0,667.6,546.28
2018,2,22,13,15,789.0,143.0,5.15,11.4,657.0,702.39,575.41
2018,2,22,13,30,875.0,112.0,5.2,11.3,673.0,733.4,601.73
2018,2,22,13,45,861.0,112.0,5.25,11.15,648.5,724.81,596.19
2018,2,22,14,0,847.0,112.0,5.3,11.0,624.0,713.31,588.47
2018,2,22,14,15,657.0,146.5,5.3,10.85,532.5,616.69,511.05
2018,2,22,14,30,467.0,181.0,5.3,10.7,441.0,516.83,429.74
2018,2,22,14,45,445.5,160.5,5.3,10.55,395.5,476.03,398.14
2018,2,22,15,0,424.0,140.0,5.3,10.4,350.0,433.95,364.83
2018,2,22,15,15,499.0,129.0,5.3,10.4,356.5,461.63,388.73
2018,2,22,15,30,574.0,118.0,5.3,10.4,363.0,487.49,410.4
2018,2,22,15,45,495.5,116.5,5.15,10.0,311.5,424.02,357.77
2018,2,22,16,0,417.0,115.0,5.0,9.6,260.0,366.73,309.56
2018,2,22,16,15,290.0,106.0,4.75,9.2,199.5,272.62,229.61
2018,2,22,16,30,163.0,97.0,4.5,8.8,139.0,194.0,161.72
2018,2,22,16,45,138.5,78.0,4.25,8.45,108.5,151.14,124.07
2018,2,22,17,0,114.0,59.0,4.0,8.1,78.0,115.73,92.23
2018,2,22,17,15,121.5,43.5,3.85,7.85,57.5,103.71,78.67
2018,2,22,17,30,129.0,28.0,3.7,7.6,37.0,86.92,43.21
2018,2,22,17,45,68.5,15.0,3.55,7.3,19.5,33.61,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.0,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,6.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,6,45,88.5,9.0,1.45,2.7,12.0,0.0,0.0
2018,2,23,7,0,177.0,18.0,1.5,3.5,24.0,17.69,0.0
2018,2,23,7,15,320.5,28.5,1.95,4.3,62.0,22.79,11.74
2018,2,23,7,30,464.0,39.0,2.4,5.1,100.0,29.76,20.92
2018,2,23,7,45,568.0,44.5,2.85,5.9,151.0,31.83,23.35
2018,2,23,8,0,672.0,50.0,3.3,6.7,202.0,37.29,28.55
2018,2,23,8,15,722.5,55.0,3.55,7.1,253.0,69.59,36.51
2018,2,23,8,30,773.0,60.0,3.8,7.5,304.0,116.71,63.64
2018,2,23,8,45,807.5,64.0,4.05,7.9,353.5,165.27,100.87
2018,2,23,9,0,842.0,68.0,4.3,8.3,403.0,216.48,145.02
2018,2,23,9,15,865.0,70.5,4.3,8.6,448.0,265.97,190.34
2018,2,23,9,30,888.0,73.0,4.3,8.9,493.0,319.71,239.72
2018,2,23,9,45,903.0,76.0,4.3,9.25,532.5,368.46,284.8
2018,2,23,10,0,918.0,79.0,4.3,9.6,572.0,416.86,328.76
2018,2,23,10,15,929.0,81.0,4.3,9.9,605.0,462.1,369.26
2018,2,23,10,30,940.0,83.0,4.3,10.2,638.0,506.18,407.79
2018,2,23,10,45,948.0,85.0,4.3,10.45,664.5,547.41,443.16
2018,2,23,11,0,956.0,87.0,4.3,10.7,691.0,586.83,476.21
2018,2,23,11,15,961.0,87.5,4.3,10.9,709.0,621.15,504.67
2018,2,23,11,30,966.0,88.0,4.3,11.1,727.0,653.09,530.67
2018,2,23,11,45,969.0,89.0,4.25,11.3,737.5,681.76,553.4
2018,2,23,12,0,972.0,90.0,4.2,11.5,748.0,707.66,573.58
2018,2,23,12,15,970.0,91.0,4.2,11.65,749.0,727.41,589.13
2018,2,23,12,30,968.0,92.0,4.2,11.8,750.0,744.0,602.01
2018,2,23,12,45,960.5,93.5,4.2,11.95,741.5,754.14,609.33
2018,2,23,13,0,953.0,95.0,4.2,12.1,733.0,760.94,614.31
2018,2,23,13,15,947.5,94.0,4.1,12.15,717.0,763.25,615.81
2018,2,23,13,30,942.0,93.0,4.0,12.2,701.0,762.27,615.13
2018,2,23,13,45,934.5,91.5,3.95,12.2,678.0,756.11,611.03
2018,2,23,14,0,927.0,90.0,3.9,12.2,655.0,746.78,604.71
2018,2,23,14,15,916.0,89.0,3.8,12.1,625.0,732.49,594.81
2018,2,23,14,30,905.0,88.0,3.7,12.0,595.0,715.31,582.82
2018,2,23,14,45,889.5,85.5,3.65,11.9,558.0,693.92,567.46
2018,2,23,15,0,874.0,83.0,3.6,11.8,521.0,666.99,547.29
2018,2,23,15,15,852.5,80.0,3.6,11.8,478.0,633.46,521.65
2018,2,23,15,30,831.0,77.0,3.6,11.8,435.0,598.15,494.1
2018,2,23,15,45,800.5,73.5,3.2,11.25,387.5,555.56,460.0
2018,2,23,16,0,770.0,70.0,2.8,10.7,340.0,512.26,424.47
2018,2,23,16,15,726.0,65.0,2.4,9.65,290.0,459.93,381.37
2018,2,23,16,30,682.0,60.0,2.0,8.6,240.0,411.23,339.67
2018,2,23,16,45,613.0,54.0,1.6,7.6,190.5,349.33,285.76
2018,2,23,17,0,544.0,48.0,1.2,6.6,141.0,291.17,233.35
2018,2,23,17,15,423.0,38.5,1.25,6.05,96.5,214.51,165.04
2018,2,23,17,30,302.0,29.0,1.3,5.5,52.0,143.62,80.88
2018,2,23,17,45,161.5,16.5,1.3,5.0,27.5,61.25,0.0
2018,2,23,18,0,21.0,4.0,1.3,4.5,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.3,4.35,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,6,45,69.0,9.5,1.4,3.6,12.0,0.0,0.0
2018,2,24,7,0,138.0,19.0,1.4,4.4,24.0,18.68,0.0
2018,2,24,7,15,274.5,31.5,1.7,5.35,62.0,25.53,14.58
2018,2,24,7,30,411.0,44.0,2.0,6.3,100.0,34.3,24.95
2018,2,24,7,45,496.0,52.5,2.25,7.25,147.5,38.76,29.53
2018,2,24,8,0,581.0,61.0,2.5,8.2,195.0,43.1,33.68
2018,2,24,8,15,619.5,68.0,2.55,8.75,240.5,76.27,43.43
2018,2,24,8,30,658.0,75.0,2.6,9.3,286.0,119.23,69.6
2018,2,24,8,45,600.5,95.0,2.7,9.85,310.0,163.23,107.46
2018,2,24,9,0,543.0,115.0,2.8,10.4,334.0,201.27,143.25
2018,2,24,9,15,564.0,125.5,2.9,10.85,374.5,243.61,180.39
2018,2,24,9,30,585.0,136.0,3.0,11.3,415.0,287.28,218.86
2018,2,24,9,45,596.5,146.0,3.05,11.75,450.0,328.45,255.19
2018,2,24,10,0,608.0,156.0,3.1,12.2,485.0,369.71,290.94
2018,2,24,10,15,707.5,136.0,3.25,12.55,540.5,419.94,332.87
2018,2,24,10,30,807.0,116.0,3.4,12.9,596.0,478.53,381.27
2018,2,24,10,45,825.5,116.0,3.5,13.2,625.0,518.81,414.96
2018,2,24,11,0,844.0,116.0,3.6,13.5,654.0,558.36,447.46
2018,2,24,11,15,840.0,120.5,3.7,13.45,668.0,588.62,472.71
2018,2,24,11,30,836.0,125.0,3.8,13.4,682.0,616.38,495.61
2018,2,24,11,45,783.5,144.5,3.85,13.35,672.5,625.72,503.37
2018,2,24,12,0,731.0,164.0,3.9,13.3,663.0,631.36,508.01
2018,2,24,12,15,642.0,195.5,3.95,13.15,634.5,620.45,499.34
2018,2,24,12,30,553.0,227.0,4.0,13.0,606.0,603.18,485.58
2018,2,24,12,45,539.0,230.0,4.0,12.9,596.5,606.45,488.66
2018,2,24,13,0,525.0,233.0,4.0,12.8,587.0,607.6,489.97
2018,2,24,13,15,495.0,235.5,4.05,12.7,563.5,595.0,480.66
2018,2,24,13,30,465.0,238.0,4.1,12.6,540.0,580.4,469.8
2018,2,24,13,45,355.5,250.5,4.1,12.5,477.0,513.01,416.48
2018,2,24,14,0,246.0,263.0,4.1,12.4,414.0,450.26,365.97
2018,2,24,14,15,372.5,226.0,4.1,12.35,442.5,499.55,408.54
2018,2,24,14,30,499.0,189.0,4.1,12.3,471.0,551.47,452.09
2018,2,24,14,45,560.5,159.0,4.1,12.2,457.0,555.46,457.11
2018,2,24,15,0,622.0,129.0,4.1,12.1,443.0,558.51,461.38
2018,2,24,15,15,607.5,120.5,4.1,12.1,406.5,528.8,438.2
2018,2,24,15,30,593.0,112.0,4.1,12.1,370.0,497.64,413.61
2018,2,24,15,45,611.0,98.5,3.95,11.8,339.0,478.71,398.78
2018,2,24,16,0,629.0,85.0,3.8,11.5,308.0,456.72,380.77
2018,2,24,16,15,590.5,80.0,3.45,11.05,265.5,411.78,342.81
2018,2,24,16,30,552.0,75.0,3.1,10.6,223.0,367.62,304.48
2018,2,24,16,45,478.0,66.0,2.8,10.2,175.5,304.33,249.46
2018,2,24,17,0,404.0,57.0,2.5,9.8,128.0,245.27,196.9
2018,2,24,17,15,297.0,45.0,2.25,9.2,88.0,176.99,136.26
2018,2,24,17,30,190.0,33.0,2.0,8.6,48.0,115.84,69.15
2018,2,24,17,45,99.5,17.5,1.8,8.0,25.0,45.28,0.0
2018,2,24,18,0,9.0,2.0,1.6,7.4,2.0,0.0,0.0
2018,2,24,18,15,4.5,1.0,1.6,7.25,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,6,45,80.0,10.0,1.05,3.65,13.5,9.83,0.0
2018,2,25,7,0,160.0,20.0,1.0,4.4,27.0,19.66,0.0
2018,2,25,7,15,301.0,32.0,1.1,5.15,66.5,25.69,15.37
2018,2,25,7,30,442.0,44.0,1.2,5.9,106.0,33.94,24.79
2018,2,25,7,45,530.0,51.5,1.25,6.7,155.5,37.52,28.54
2018,2,25,8,0,618.0,59.0,1.3,7.5,205.0,41.04,31.96
2018,2,25,8,15,671.5,64.5,1.45,8.35,255.5,78.58,42.76
2018,2,25,8,30,725.0,70.0,1.6,9.2,306.0,124.61,70.88
2018,2,25,8,45,761.5,73.5,1.75,10.05,354.5,174.33,109.47
2018,2,25,9,0,798.0,77.0,1.9,10.9,403.0,223.59,151.24
2018,2,25,9,15,823.5,80.0,2.0,11.65,447.5,272.32,194.55
2018,2,25,9,30,849.0,83.0,2.1,12.4,492.0,322.33,239.09
2018,2,25,9,45,868.0,84.5,2.2,13.1,531.5,369.75,281.22
2018,2,25,10,0,887.0,86.0,2.3,13.8,571.0,417.27,322.54
2018,2,25,10,15,900.0,87.5,2.3,14.15,604.0,464.59,362.88
2018,2,25,10,30,913.0,89.0,2.3,14.5,637.0,508.19,399.28
2018,2,25,10,45,922.5,90.0,2.25,14.85,663.0,548.38,431.95
2018,2,25,11,0,932.0,91.0,2.2,15.2,689.0,586.92,462.43
2018,2,25,11,15,938.0,92.0,2.15,15.5,707.5,621.62,489.3
2018,2,25,11,30,944.0,93.0,2.1,15.8,726.0,654.06,513.82
2018,2,25,11,45,948.0,92.5,2.05,16.05,736.0,681.38,534.18
2018,2,25,12,0,952.0,92.0,2.0,16.3,746.0,706.0,552.17
2018,2,25,12,15,946.5,94.5,2.05,16.45,746.0,724.51,566.21
2018,2,25,12,30,941.0,97.0,2.1,16.6,746.0,739.83,577.52
2018,2,25,12,45,940.0,97.0,2.15,16.7,740.0,752.52,586.74
2018,2,25,13,0,939.0,97.0,2.2,16.8,734.0,762.06,593.85
2018,2,25,13,15,935.0,95.5,2.3,16.75,719.0,764.74,596.9
2018,2,25,13,30,931.0,94.0,2.4,16.7,704.0,764.17,597.81
2018,2,25,13,45,924.5,93.0,2.5,16.65,681.5,759.13,595.65
2018,2,25,14,0,918.0,92.0,2.6,16.6,659.0,750.95,591.33
2018,2,25,14,15,908.0,89.5,2.65,16.4,628.5,735.65,581.96
2018,2,25,14,30,898.0,87.0,2.7,16.2,598.0,717.43,570.51
2018,2,25,14,45,884.0,84.5,2.8,15.95,561.5,696.95,557.73
2018,2,25,15,0,870.0,82.0,2.9,15.7,525.0,670.87,539.82
2018,2,25,15,15,849.0,79.5,2.9,15.7,482.5,638.02,515.37
2018,2,25,15,30,828.0,77.0,2.9,15.7,440.0,603.38,489.08
2018,2,25,15,45,798.5,73.5,2.9,14.8,393.0,561.11,457.79
2018,2,25,16,0,769.0,70.0,2.9,13.9,346.0,518.09,424.82
2018,2,25,16,15,723.5,66.0,2.6,12.9,296.0,465.67,382.5
2018,2,25,16,30,678.0,62.0,2.3,11.9,246.0,417.02,341.68
2018,2,25,16,45,607.0,55.5,1.95,10.85,195.5,353.14,287.15
2018,2,25,17,0,536.0,49.0,1.6,9.8,145.0,293.22,234.24
2018,2,25,17,15,392.0,38.5,1.6,9.15,96.5,206.31,158.95
2018,2,25,17,30,248.0,28.0,1.6,8.5,48.0,129.68,81.43
2018,2,25,17,45,138.0,17.0,1.55,7.85,26.5,56.11,0.0
2018,2,25,18,0,28.0,6.0,1.5,7.2,5.0,0.0,0.0
2018,2,25,18,15,14.0,3.0,1.5,7.05,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.7,9.3,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,2.7,9.4,3.0,2.89,0.0
2018,2,26,7,15,0.0,5.0,2.8,9.45,5.0,4.82,0.0
2018,2,26,7,30,0.0,7.0,2.9,9.5,7.0,6.74,0.34
2018,2,26,7,45,0.0,8.5,3.0,9.6,8.5,8.19,1.75
2018,2,26,8,0,0.0,10.0,3.1,9.7,10.0,9.64,3.13
2018,2,26,8,15,0.0,12.0,3.2,9.75,12.0,11.57,4.44
2018,2,26,8,30,0.0,14.0,3.3,9.8,14.0,13.5,6.12
2018,2,26,8,45,0.0,17.5,3.4,9.9,17.5,16.88,9.04
2018,2,26,9,0,0.0,21.0,3.5,10.0,21.0,20.27,11.94
2018,2,26,9,15,0.0,37.0,3.55,10.1,37.0,35.73,25.24
2018,2,26,9,30,0.0,53.0,3.6,10.2,53.0,51.22,38.42
2018,2,26,9,45,5.5,103.0,3.65,10.35,106.0,101.14,80.56
2018,2,26,10,0,11.0,153.0,3.7,10.5,159.0,150.39,121.47
2018,2,26,10,15,65.0,174.0,3.75,10.7,213.0,192.24,155.63
2018,2,26,10,30,119.0,195.0,3.8,10.9,267.0,238.83,193.82
2018,2,26,10,45,282.0,214.0,3.85,11.15,394.0,342.9,278.8
2018,2,26,11,0,445.0,233.0,3.9,11.4,521.0,459.62,372.41
2018,2,26,11,15,499.0,228.5,3.85,11.5,559.5,503.01,407.12
2018,2,26,11,30,553.0,224.0,3.8,11.6,598.0,548.16,443.17
2018,2,26,11,45,577.5,220.0,3.8,11.7,615.0,576.58,465.86
2018,2,26,12,0,602.0,216.0,3.8,11.8,632.0,605.39,488.7
2018,2,26,12,15,749.0,165.0,3.8,11.85,684.0,668.06,539.56
2018,2,26,12,30,896.0,114.0,3.8,11.9,736.0,731.71,590.49
2018,2,26,12,45,902.5,110.5,3.8,11.9,732.0,744.46,600.05
2018,2,26,13,0,909.0,107.0,3.8,11.9,728.0,755.47,608.49
2018,2,26,13,15,906.5,105.0,3.75,11.8,713.5,758.57,611.17
2018,2,26,13,30,904.0,103.0,3.7,11.7,699.0,758.52,611.68
2018,2,26,13,45,898.5,100.5,3.65,11.6,676.5,752.67,608.02
2018,2,26,14,0,893.0,98.0,3.6,11.5,654.0,746.57,604.34
2018,2,26,14,15,881.0,97.0,3.5,11.45,624.0,731.83,593.95
2018,2,26,14,30,869.0,96.0,3.4,11.4,594.0,714.28,581.57
2018,2,26,14,45,853.0,93.5,3.35,11.3,557.0,689.72,564.02
2018,2,26,15,0,837.0,91.0,3.3,11.2,520.0,662.79,543.95
2018,2,26,15,15,787.0,93.0,3.3,11.2,470.5,616.83,508.47
2018,2,26,15,30,737.0,95.0,3.3,11.2,421.0,572.83,473.91
2018,2,26,15,45,728.5,87.5,2.95,10.8,381.0,540.95,448.46
2018,2,26,16,0,720.0,80.0,2.6,10.4,341.0,507.32,420.79
2018,2,26,16,15,663.5,76.5,2.3,9.75,290.5,451.3,374.61
2018,2,26,16,30,607.0,73.0,2.0,9.1,240.0,397.12,328.73
2018,2,26,16,45,490.0,67.5,1.65,8.5,185.0,315.32,259.11
2018,2,26,17,0,373.0,62.0,1.3,7.9,130.0,240.92,194.62
2018,2,26,17,15,208.0,46.0,1.35,7.65,82.0,146.61,114.08
2018,2,26,17,30,43.0,30.0,1.4,7.4,34.0,53.54,33.1
2018,2,26,17,45,27.0,16.5,1.45,7.15,18.5,24.02,0.0
2018,2,26,18,0,11.0,3.0,1.5,6.9,3.0,0.0,0.0
2018,2,26,18,15,5.5,1.5,1.45,6.65,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,3.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,27,6,45,29.0,9.0,2.75,3.75,10.5,8.85,0.0
2018,2,27,7,0,58.0,18.0,3.0,4.4,21.0,15.24,0.0
2018,2,27,7,15,241.5,32.0,3.25,5.0,65.5,24.6,15.26
2018,2,27,7,30,425.0,46.0,3.5,5.6,110.0,35.15,26.01
2018,2,27,7,45,560.0,49.0,3.7,6.2,166.0,34.67,26.04
2018,2,27,8,0,695.0,52.0,3.9,6.8,222.0,41.29,32.27
2018,2,27,8,15,741.5,56.5,3.9,7.35,273.5,85.11,43.94
2018,2,27,8,30,788.0,61.0,3.9,7.9,325.0,133.4,75.43
2018,2,27,8,45,819.5,64.5,3.9,8.5,374.0,182.55,115.16
2018,2,27,9,0,851.0,68.0,3.9,9.1,423.0,234.04,160.42
2018,2,27,9,15,875.0,71.0,3.8,9.6,469.5,285.21,207.12
2018,2,27,9,30,899.0,74.0,3.7,10.1,516.0,340.74,257.39
2018,2,27,9,45,913.5,77.0,3.6,10.55,556.0,390.16,302.23
2018,2,27,10,0,928.0,80.0,3.5,11.0,596.0,439.17,345.64
2018,2,27,10,15,938.5,81.5,3.45,11.35,629.0,484.41,385.13
2018,2,27,10,30,949.0,83.0,3.4,11.7,662.0,528.4,422.51
2018,2,27,10,45,955.5,85.0,3.4,12.05,688.0,569.37,456.61
2018,2,27,11,0,962.0,87.0,3.4,12.4,714.0,608.4,488.31
2018,2,27,11,15,967.0,88.5,3.4,12.65,732.5,643.96,516.78
2018,2,27,11,30,972.0,90.0,3.4,12.9,751.0,677.12,542.82
2018,2,27,11,45,974.0,90.5,3.4,13.15,761.0,704.87,564.31
2018,2,27,12,0,976.0,91.0,3.4,13.4,771.0,729.76,583.31
2018,2,27,12,15,975.5,92.0,3.4,13.5,772.5,750.5,598.98
2018,2,27,12,30,975.0,93.0,3.4,13.6,774.0,768.11,611.6
2018,2,27,12,45,971.0,93.5,3.4,13.75,766.5,779.55,619.69
2018,2,27,13,0,967.0,94.0,3.4,13.9,759.0,787.67,625.49
2018,2,27,13,15,961.5,93.5,3.3,13.95,743.5,790.35,627.2
2018,2,27,13,30,956.0,93.0,3.2,14.0,728.0,789.69,626.64
2018,2,27,13,45,947.0,93.0,3.15,14.05,704.5,783.76,622.64
2018,2,27,14,0,938.0,93.0,3.1,14.1,681.0,774.62,616.48
2018,2,27,14,15,928.0,91.0,3.0,14.0,650.0,759.54,606.16
2018,2,27,14,30,918.0,89.0,2.9,13.9,619.0,741.48,593.76
2018,2,27,14,45,903.5,86.5,2.8,13.85,581.5,720.26,578.96
2018,2,27,15,0,889.0,84.0,2.7,13.8,544.0,693.3,559.53
2018,2,27,15,15,868.0,82.0,2.7,13.8,501.0,660.34,535.1
2018,2,27,15,30,847.0,80.0,2.7,13.8,458.0,625.54,508.79
2018,2,27,15,45,816.5,76.0,2.3,13.25,409.0,581.27,473.96
2018,2,27,16,0,786.0,72.0,1.9,12.7,360.0,536.25,437.7
2018,2,27,16,15,742.5,67.5,1.7,11.65,309.0,483.33,395.78
2018,2,27,16,30,699.0,63.0,1.5,10.6,258.0,433.99,355.1
2018,2,27,16,45,633.5,56.0,1.25,9.55,206.5,370.63,301.52
2018,2,27,17,0,568.0,49.0,1.0,8.5,155.0,310.82,249.05
2018,2,27,17,15,455.0,41.0,1.05,7.95,109.0,235.89,183.37
2018,2,27,17,30,342.0,33.0,1.1,7.4,63.0,169.21,114.91
2018,2,27,17,45,192.5,20.0,1.15,6.85,34.5,75.93,0.0
2018,2,27,18,0,43.0,7.0,1.2,6.3,6.0,0.0,0.0
2018,2,27,18,15,21.5,3.5,1.2,6.15,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,28,6,45,43.5,10.5,1.75,5.35,13.0,10.32,0.0
2018,2,28,7,0,87.0,21.0,1.9,6.2,26.0,17.66,0.0
2018,2,28,7,15,169.0,34.5,2.05,6.9,56.5,26.51,17.04
2018,2,28,7,30,251.0,48.0,2.2,7.6,87.0,36.05,26.69
2018,2,28,7,45,205.0,70.0,2.4,8.3,109.5,55.61,44.76
2018,2,28,8,0,159.0,92.0,2.6,9.0,132.0,73.51,56.95
2018,2,28,8,15,178.5,113.5,2.65,9.55,167.0,102.72,76.94
2018,2,28,8,30,198.0,135.0,2.7,10.1,202.0,134.16,100.89
2018,2,28,8,45,208.5,154.0,2.75,10.6,234.0,164.24,125.34
2018,2,28,9,0,219.0,173.0,2.8,11.1,266.0,195.33,151.26
2018,2,28,9,15,206.0,193.5,2.8,11.55,288.0,225.85,177.61
2018,2,28,9,30,193.0,214.0,2.8,12.0,310.0,251.44,199.48
2018,2,28,9,45,139.0,225.0,2.85,12.5,297.0,253.15,202.22
2018,2,28,10,0,85.0,236.0,2.9,13.0,284.0,252.24,202.06
2018,2,28,10,15,60.0,239.0,2.9,13.25,274.0,249.39,199.73
2018,2,28,10,30,35.0,242.0,2.9,13.5,264.0,244.19,195.24
2018,2,28,10,45,64.5,267.5,2.9,13.75,309.5,285.46,228.01
2018,2,28,11,0,94.0,293.0,2.9,14.0,355.0,329.02,262.21
2018,2,28,11,15,118.5,308.5,2.95,14.05,388.5,362.19,288.3
2018,2,28,11,30,143.0,324.0,3.0,14.1,422.0,397.52,316.0
2018,2,28,11,45,170.0,329.5,3.0,14.1,447.5,426.15,338.52
2018,2,28,12,0,197.0,335.0,3.0,14.1,473.0,455.62,361.66
2018,2,28,12,15,189.5,336.5,3.0,14.0,469.5,458.47,363.89
2018,2,28,12,30,182.0,338.0,3.0,13.9,466.0,460.45,365.58
2018,2,28,12,45,171.5,333.5,3.0,13.8,453.0,453.55,360.48
2018,2,28,13,0,161.0,329.0,3.0,13.7,440.0,445.74,354.74
2018,2,28,13,15,124.5,310.5,3.0,13.55,395.5,404.12,322.43
2018,2,28,13,30,88.0,292.0,3.0,13.4,351.0,356.45,285.16
2018,2,28,13,45,52.0,249.5,3.0,13.25,284.0,288.07,231.09
2018,2,28,14,0,16.0,207.0,3.0,13.1,217.0,214.85,172.08
2018,2,28,14,15,91.0,225.0,2.9,12.9,278.5,292.5,237.3
2018,2,28,14,30,166.0,243.0,2.8,12.7,340.0,371.19,301.78
2018,2,28,14,45,137.0,219.0,2.75,12.45,295.5,325.07,265.02
2018,2,28,15,0,108.0,195.0,2.7,12.2,251.0,279.07,228.34
2018,2,28,15,15,76.5,184.0,2.7,12.2,222.0,239.7,196.22
2018,2,28,15,30,45.0,173.0,2.7,12.2,193.0,208.05,170.03
2018,2,28,15,45,32.5,146.0,2.45,11.85,159.5,171.21,139.87
2018,2,28,16,0,20.0,119.0,2.2,11.5,126.0,130.22,105.78
2018,2,28,16,15,66.5,108.0,1.95,11.2,127.5,148.58,122.14
2018,2,28,16,30,113.0,97.0,1.7,10.9,129.0,165.23,136.19
2018,2,28,16,45,117.0,84.0,1.5,10.6,111.5,150.31,122.73
2018,2,28,17,0,121.0,71.0,1.3,10.3,94.0,135.21,108.48
2018,2,28,17,15,77.5,52.0,1.25,10.1,65.0,93.47,71.73
2018,2,28,17,30,34.0,33.0,1.2,9.9,36.0,54.65,35.73
2018,2,28,17,45,24.5,18.5,1.2,9.7,20.0,30.18,0.0
2018,2,28,18,0,15.0,4.0,1.2,9.5,4.0,3.93,0.0
2018,2,28,18,15,7.5,2.0,1.25,9.5,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,4.85,11.6,2.5,2.46,0.0
2018,3,1,7,0,0.0,5.0,4.9,11.7,5.0,4.82,0.0
2018,3,1,7,15,0.0,10.5,4.95,11.8,10.5,10.12,2.94
2018,3,1,7,30,0.0,16.0,5.0,11.9,16.0,15.43,8.01
2018,3,1,7,45,0.0,20.0,5.05,12.0,20.0,19.29,11.67
2018,3,1,8,0,0.0,24.0,5.1,12.1,24.0,23.15,14.3
2018,3,1,8,15,0.0,24.0,5.1,12.25,24.0,23.16,14.33
2018,3,1,8,30,0.0,24.0,5.1,12.4,24.0,23.16,14.32
2018,3,1,8,45,0.0,28.0,5.1,12.55,28.0,27.03,17.6
2018,3,1,9,0,0.0,32.0,5.1,12.7,32.0,30.9,20.84
2018,3,1,9,15,0.0,36.0,5.0,12.8,36.0,34.77,24.07
2018,3,1,9,30,0.0,40.0,4.9,12.9,40.0,38.64,27.27
2018,3,1,9,45,0.0,56.0,4.85,13.05,56.0,54.13,40.27
2018,3,1,10,0,0.0,72.0,4.8,13.2,72.0,69.64,53.16
2018,3,1,10,15,2.5,95.5,4.75,13.35,97.0,93.47,72.91
2018,3,1,10,30,5.0,119.0,4.7,13.5,122.0,117.21,92.41
2018,3,1,10,45,23.0,166.5,4.7,13.65,181.5,171.04,136.6
2018,3,1,11,0,41.0,214.0,4.7,13.8,241.0,227.01,181.99
2018,3,1,11,15,38.5,232.0,4.6,13.85,258.0,244.76,195.97
2018,3,1,11,30,36.0,250.0,4.5,13.9,275.0,262.49,209.89
2018,3,1,11,45,26.0,239.5,4.4,13.9,257.5,248.14,198.07
2018,3,1,12,0,16.0,229.0,4.3,13.9,240.0,232.01,184.86
2018,3,1,12,15,9.5,181.5,4.3,13.95,188.0,182.28,144.69
2018,3,1,12,30,3.0,134.0,4.3,14.0,136.0,131.94,103.65
2018,3,1,12,45,17.0,183.5,4.3,14.05,195.5,190.3,151.6
2018,3,1,13,0,31.0,233.0,4.3,14.1,255.0,252.51,201.93
2018,3,1,13,15,57.5,259.5,4.35,14.1,299.0,299.75,240.38
2018,3,1,13,30,84.0,286.0,4.4,14.1,343.0,347.73,279.18
2018,3,1,13,45,132.0,286.5,4.45,14.1,372.0,390.31,314.29
2018,3,1,14,0,180.0,287.0,4.5,14.1,401.0,427.38,344.96
2018,3,1,14,15,212.0,257.5,4.4,13.9,386.0,420.02,340.79
2018,3,1,14,30,244.0,228.0,4.3,13.7,371.0,417.37,340.37
2018,3,1,14,45,370.0,190.5,4.2,13.45,392.5,469.92,385.48
2018,3,1,15,0,496.0,153.0,4.1,13.2,414.0,509.72,419.88
2018,3,1,15,15,339.0,158.5,4.1,13.2,330.5,404.56,334.19
2018,3,1,15,30,182.0,164.0,4.1,13.2,247.0,290.89,240.29
2018,3,1,15,45,241.0,149.0,4.05,12.8,246.5,313.75,260.77
2018,3,1,16,0,300.0,134.0,4.0,12.4,246.0,325.45,271.36
2018,3,1,16,15,400.0,107.0,3.9,12.05,234.5,348.32,290.7
2018,3,1,16,30,500.0,80.0,3.8,11.7,223.0,357.93,297.75
2018,3,1,16,45,488.0,68.5,3.7,11.4,186.0,321.35,264.93
2018,3,1,17,0,476.0,57.0,3.6,11.1,149.0,284.46,230.45
2018,3,1,17,15,337.5,47.0,3.65,10.85,102.5,199.64,156.49
2018,3,1,17,30,199.0,37.0,3.7,10.6,56.0,128.8,90.8
2018,3,1,17,45,106.5,20.5,3.75,10.35,30.0,64.02,0.0
2018,3,1,18,0,14.0,4.0,3.8,10.1,4.0,7.53,0.0
2018,3,1,18,15,7.0,2.0,3.95,10.05,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.1,5.7,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,6.3,1.0,0.0,0.0
2018,3,2,6,45,1.0,9.0,1.25,6.9,9.0,8.85,0.0
2018,3,2,7,0,1.0,17.0,1.3,7.5,17.0,16.41,2.27
2018,3,2,7,15,0.5,34.0,1.6,7.95,34.0,32.18,22.3
2018,3,2,7,30,0.0,51.0,1.9,8.4,51.0,47.64,37.09
2018,3,2,7,45,7.5,69.0,2.15,8.85,71.0,63.77,52.1
2018,3,2,8,0,15.0,87.0,2.4,9.3,91.0,80.32,63.69
2018,3,2,8,15,21.0,96.5,2.6,9.6,103.0,88.73,70.36
2018,3,2,8,30,27.0,106.0,2.8,9.9,115.0,100.27,79.66
2018,3,2,8,45,67.0,121.5,3.05,10.2,149.0,123.17,97.16
2018,3,2,9,0,107.0,137.0,3.3,10.5,183.0,146.86,115.65
2018,3,2,9,15,300.0,153.0,3.45,10.75,301.0,216.06,167.94
2018,3,2,9,30,493.0,169.0,3.6,11.0,419.0,304.08,237.37
2018,3,2,9,45,469.0,189.0,3.75,11.2,441.0,337.68,267.49
2018,3,2,10,0,445.0,209.0,3.9,11.4,463.0,368.59,294.7
2018,3,2,10,15,545.5,192.5,4.0,11.5,521.5,419.67,337.05
2018,3,2,10,30,646.0,176.0,4.1,11.6,580.0,477.48,384.81
2018,3,2,10,45,530.0,208.0,4.15,11.7,548.0,472.04,381.58
2018,3,2,11,0,414.0,240.0,4.2,11.8,516.0,457.72,370.47
2018,3,2,11,15,282.5,279.0,4.25,11.9,469.5,432.51,349.56
2018,3,2,11,30,151.0,318.0,4.3,12.0,423.0,398.43,320.69
2018,3,2,11,45,182.5,321.0,4.35,12.05,449.5,427.94,344.74
2018,3,2,12,0,214.0,324.0,4.4,12.1,476.0,458.43,369.3
2018,3,2,12,15,162.0,315.0,4.45,12.1,430.0,420.63,338.94
2018,3,2,12,30,110.0,306.0,4.5,12.1,384.0,380.21,306.33
2018,3,2,12,45,97.0,299.5,4.55,12.15,368.0,364.69,294.09
2018,3,2,13,0,84.0,293.0,4.6,12.2,352.0,351.26,283.38
2018,3,2,13,15,43.0,218.0,4.6,12.1,248.0,247.52,199.82
2018,3,2,13,30,2.0,143.0,4.6,12.0,144.0,140.48,111.64
2018,3,2,13,45,1.5,122.5,4.6,11.9,123.5,120.04,95.02
2018,3,2,14,0,1.0,102.0,4.6,11.8,103.0,99.57,78.17
2018,3,2,14,15,16.5,157.0,4.55,11.6,167.0,165.37,133.55
2018,3,2,14,30,32.0,212.0,4.5,11.4,231.0,237.94,193.84
2018,3,2,14,45,40.5,187.5,4.4,11.2,210.0,218.72,178.77
2018,3,2,15,0,49.0,163.0,4.3,11.0,189.0,198.87,163.21
2018,3,2,15,15,53.5,129.0,4.3,11.0,155.5,165.63,136.13
2018,3,2,15,30,58.0,95.0,4.3,11.0,122.0,136.97,112.55
2018,3,2,15,45,166.0,112.5,4.0,10.55,178.0,227.54,191.07
2018,3,2,16,0,274.0,130.0,3.7,10.1,234.0,306.9,258.24
2018,3,2,16,15,271.0,108.5,3.55,9.9,199.5,273.51,230.03
2018,3,2,16,30,268.0,87.0,3.4,9.7,165.0,247.08,207.13
2018,3,2,16,45,177.0,73.5,3.25,9.55,121.0,172.3,142.53
2018,3,2,17,0,86.0,60.0,3.1,9.4,77.0,106.03,84.94
2018,3,2,17,15,57.0,44.0,3.05,9.25,54.0,74.16,56.54
2018,3,2,17,30,28.0,28.0,3.0,9.1,31.0,44.17,29.0
2018,3,2,17,45,15.5,16.0,3.0,8.95,17.5,21.25,0.0
2018,3,2,18,0,3.0,4.0,3.0,8.8,4.0,4.71,0.0
2018,3,2,18,15,1.5,2.0,2.95,8.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,0.95,6.25,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,6.7,2.0,0.0,0.0
2018,3,3,6,45,88.0,16.5,1.0,7.15,22.5,16.22,0.0
2018,3,3,7,0,171.0,31.0,1.0,7.6,43.0,24.66,8.98
2018,3,3,7,15,227.0,38.5,1.2,8.0,68.5,29.41,20.08
2018,3,3,7,30,283.0,46.0,1.4,8.4,94.0,34.03,25.0
2018,3,3,7,45,275.5,56.0,1.6,8.75,115.5,40.34,31.05
2018,3,3,8,0,268.0,66.0,1.8,9.1,137.0,54.27,36.95
2018,3,3,8,15,468.5,76.0,1.9,9.3,230.0,92.22,56.14
2018,3,3,8,30,669.0,86.0,2.0,9.5,323.0,152.05,95.07
2018,3,3,8,45,698.0,92.0,2.15,9.65,369.5,197.91,133.27
2018,3,3,9,0,727.0,98.0,2.3,9.8,416.0,246.03,175.72
2018,3,3,9,15,685.0,114.5,2.4,9.95,438.0,285.94,214.32
2018,3,3,9,30,643.0,131.0,2.5,10.1,460.0,321.12,248.21
2018,3,3,9,45,442.5,134.0,2.6,10.25,368.0,281.56,223.12
2018,3,3,10,0,242.0,137.0,2.7,10.4,276.0,225.3,181.34
2018,3,3,10,15,393.5,172.5,2.75,10.45,413.5,335.47,271.34
2018,3,3,10,30,545.0,208.0,2.8,10.5,551.0,460.08,370.67
2018,3,3,10,45,626.0,189.5,2.85,10.6,598.0,508.74,410.08
2018,3,3,11,0,707.0,171.0,2.9,10.7,645.0,560.67,452.15
2018,3,3,11,15,490.0,203.0,2.95,10.7,535.5,486.06,393.74
2018,3,3,11,30,273.0,235.0,3.0,10.7,426.0,397.06,322.23
2018,3,3,11,45,199.0,207.0,3.1,10.7,347.0,331.24,270.04
2018,3,3,12,0,125.0,179.0,3.2,10.7,268.0,259.48,211.67
2018,3,3,12,15,167.5,223.0,3.25,10.65,343.0,337.31,275.18
2018,3,3,12,30,210.0,267.0,3.3,10.6,418.0,415.73,337.7
2018,3,3,12,45,113.0,196.0,3.35,10.55,277.0,276.99,225.8
2018,3,3,13,0,16.0,125.0,3.4,10.5,136.0,134.48,107.41
2018,3,3,13,15,8.5,121.0,3.4,10.4,127.0,123.62,98.47
2018,3,3,13,30,1.0,117.0,3.4,10.3,118.0,114.23,90.54
2018,3,3,13,45,17.0,163.5,3.4,10.15,174.5,171.96,139.08
2018,3,3,14,0,33.0,210.0,3.4,10.0,231.0,234.94,191.32
2018,3,3,14,15,72.0,222.5,3.35,9.85,266.0,277.14,227.08
2018,3,3,14,30,111.0,235.0,3.3,9.7,301.0,325.3,267.39
2018,3,3,14,45,134.5,227.0,3.3,9.5,302.0,333.59,275.24
2018,3,3,15,0,158.0,219.0,3.3,9.3,303.0,340.71,282.28
2018,3,3,15,15,234.5,187.0,3.3,9.3,301.0,361.97,301.9
2018,3,3,15,30,311.0,155.0,3.3,9.3,299.0,371.45,311.68
2018,3,3,15,45,331.0,144.0,3.05,8.85,283.0,364.85,306.93
2018,3,3,16,0,351.0,133.0,2.8,8.4,267.0,363.75,306.24
2018,3,3,16,15,379.0,112.0,2.55,8.15,239.0,345.6,291.11
2018,3,3,16,30,407.0,91.0,2.3,7.9,211.0,324.13,272.38
2018,3,3,16,45,352.5,78.5,2.0,7.65,168.5,270.07,225.16
2018,3,3,17,0,298.0,66.0,1.7,7.4,126.0,219.47,180.09
2018,3,3,17,15,296.0,51.0,1.6,7.2,96.0,190.48,151.76
2018,3,3,17,30,294.0,36.0,1.5,7.0,66.0,160.76,118.09
2018,3,3,17,45,174.0,23.0,1.35,6.75,38.0,89.69,0.0
2018,3,3,18,0,54.0,10.0,1.2,6.5,10.0,24.03,0.0
2018,3,3,18,15,27.0,5.0,1.2,6.35,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
