Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,0.6,5.55,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.6,5.9,2.0,0.0,0.0
2018,3,4,6,45,159.0,16.0,0.6,6.25,27.0,15.73,0.0
2018,3,4,7,0,299.0,29.0,0.6,6.6,52.0,23.91,10.52
2018,3,4,7,15,425.0,37.5,0.6,7.2,97.0,28.76,19.75
2018,3,4,7,30,551.0,46.0,0.6,7.8,142.0,33.49,24.68
2018,3,4,7,45,627.5,50.5,0.6,8.4,193.5,37.96,29.02
2018,3,4,8,0,704.0,55.0,0.6,9.0,245.0,60.64,33.03
2018,3,4,8,15,749.0,59.0,0.7,9.35,297.0,105.63,55.93
2018,3,4,8,30,794.0,63.0,0.8,9.7,349.0,154.89,91.44
2018,3,4,8,45,825.5,66.0,0.85,10.05,398.5,204.77,133.05
2018,3,4,9,0,857.0,69.0,0.9,10.4,448.0,256.97,178.87
2018,3,4,9,15,875.0,72.0,1.0,10.75,492.5,310.96,227.22
2018,3,4,9,30,893.0,75.0,1.1,11.1,537.0,361.66,272.51
2018,3,4,9,45,904.5,78.5,1.2,11.45,575.5,410.53,315.62
2018,3,4,10,0,916.0,82.0,1.3,11.8,614.0,458.73,357.12
2018,3,4,10,15,927.5,83.0,1.35,12.05,647.0,503.73,395.02
2018,3,4,10,30,939.0,84.0,1.4,12.3,680.0,547.57,431.0
2018,3,4,10,45,946.5,85.5,1.45,12.6,706.0,588.36,463.66
2018,3,4,11,0,954.0,87.0,1.5,12.9,732.0,627.28,494.13
2018,3,4,11,15,935.0,96.0,1.55,13.1,741.0,655.46,515.96
2018,3,4,11,30,916.0,105.0,1.6,13.3,750.0,679.96,534.67
2018,3,4,11,45,929.0,102.0,1.6,13.5,763.5,710.14,557.17
2018,3,4,12,0,942.0,99.0,1.6,13.7,777.0,738.04,577.46
2018,3,4,12,15,809.5,140.5,1.65,13.75,724.0,707.39,554.36
2018,3,4,12,30,677.0,182.0,1.7,13.8,671.0,669.92,526.12
2018,3,4,12,45,764.0,156.5,1.7,13.9,703.5,718.49,563.5
2018,3,4,13,0,851.0,131.0,1.7,14.0,736.0,764.93,597.14
2018,3,4,13,15,791.5,138.5,1.75,14.0,692.0,735.44,576.45
2018,3,4,13,30,732.0,146.0,1.8,14.0,648.0,704.29,554.97
2018,3,4,13,45,829.5,119.5,1.8,14.0,671.0,748.77,588.26
2018,3,4,14,0,927.0,93.0,1.8,14.0,694.0,787.46,616.28
2018,3,4,14,15,903.5,95.0,1.8,13.85,659.0,766.44,602.2
2018,3,4,14,30,880.0,97.0,1.8,13.7,624.0,746.23,589.32
2018,3,4,14,45,879.0,91.5,1.85,13.6,591.0,728.08,578.21
2018,3,4,15,0,878.0,86.0,1.9,13.5,558.0,706.94,564.83
2018,3,4,15,15,858.5,83.0,1.9,13.5,514.5,673.4,541.17
2018,3,4,15,30,839.0,80.0,1.9,13.5,471.0,637.97,515.11
2018,3,4,15,45,811.0,76.5,1.85,13.05,423.0,595.14,483.31
2018,3,4,16,0,783.0,73.0,1.8,12.6,375.0,551.46,449.97
2018,3,4,16,15,741.5,69.5,1.6,11.75,324.5,499.77,409.17
2018,3,4,16,30,700.0,66.0,1.4,10.9,274.0,451.49,369.62
2018,3,4,16,45,637.5,59.5,1.2,10.05,222.0,388.62,317.06
2018,3,4,17,0,575.0,53.0,1.0,9.2,170.0,329.07,265.42
2018,3,4,17,15,473.5,45.0,1.0,8.7,123.0,256.09,201.83
2018,3,4,17,30,372.0,37.0,1.0,8.2,76.0,190.49,140.38
2018,3,4,17,45,222.5,23.5,1.05,7.75,43.5,105.28,4.6
2018,3,4,18,0,73.0,10.0,1.1,7.3,11.0,29.24,0.0
2018,3,4,18,15,36.5,5.0,1.1,7.2,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,6,15,10.0,2.0,1.35,1.4,1.5,0.0,0.0
2018,3,5,6,30,20.0,4.0,1.5,2.3,3.0,0.0,0.0
2018,3,5,6,45,163.5,17.5,1.65,3.2,29.5,17.2,0.0
2018,3,5,7,0,307.0,31.0,1.8,4.1,56.0,25.63,13.28
2018,3,5,7,15,426.5,40.0,1.9,4.7,101.5,30.84,21.89
2018,3,5,7,30,546.0,49.0,2.0,5.3,147.0,35.9,27.12
2018,3,5,7,45,617.0,55.5,2.05,5.95,199.0,38.55,29.82
2018,3,5,8,0,688.0,62.0,2.1,6.6,251.0,66.19,36.64
2018,3,5,8,15,733.5,66.5,2.15,7.35,303.0,114.73,64.19
2018,3,5,8,30,779.0,71.0,2.2,8.1,355.0,163.9,100.6
2018,3,5,8,45,810.5,74.5,2.25,8.85,405.0,213.62,142.74
2018,3,5,9,0,842.0,78.0,2.3,9.6,455.0,265.71,188.95
2018,3,5,9,15,864.0,80.5,2.35,10.3,500.0,316.25,234.69
2018,3,5,9,30,886.0,83.0,2.4,11.0,545.0,367.64,280.64
2018,3,5,9,45,901.5,84.0,2.4,11.7,584.0,418.86,325.44
2018,3,5,10,0,917.0,85.0,2.4,12.4,623.0,466.44,366.16
2018,3,5,10,15,929.0,86.0,2.4,13.0,656.0,511.79,404.08
2018,3,5,10,30,941.0,87.0,2.4,13.6,689.0,556.02,439.96
2018,3,5,10,45,949.5,88.0,2.35,14.2,715.0,597.0,472.12
2018,3,5,11,0,958.0,89.0,2.3,14.8,741.0,636.16,501.92
2018,3,5,11,15,963.0,89.5,2.3,15.1,759.0,670.7,528.33
2018,3,5,11,30,968.0,90.0,2.3,15.4,777.0,702.82,552.4
2018,3,5,11,45,969.0,90.0,2.25,15.7,785.0,729.23,571.55
2018,3,5,12,0,970.0,90.0,2.2,16.0,793.0,752.73,587.39
2018,3,5,12,15,971.0,90.0,2.2,16.2,794.5,773.21,601.23
2018,3,5,12,30,972.0,90.0,2.2,16.4,796.0,790.58,612.93
2018,3,5,12,45,971.5,89.0,2.2,16.55,789.0,802.65,621.1
2018,3,5,13,0,971.0,88.0,2.2,16.7,782.0,811.42,627.11
2018,3,5,13,15,967.0,86.5,2.2,16.75,766.0,813.74,628.97
2018,3,5,13,30,963.0,85.0,2.2,16.8,750.0,812.67,628.66
2018,3,5,13,45,956.0,85.0,2.2,16.9,727.0,807.62,625.59
2018,3,5,14,0,949.0,85.0,2.2,17.0,704.0,799.32,620.41
2018,3,5,14,15,939.0,83.5,2.2,16.9,673.0,784.03,610.87
2018,3,5,14,30,929.0,82.0,2.2,16.8,642.0,765.73,599.3
2018,3,5,14,45,915.5,80.0,2.2,16.7,604.0,741.53,583.52
2018,3,5,15,0,902.0,78.0,2.2,16.6,566.0,714.74,565.83
2018,3,5,15,15,883.0,75.5,2.2,16.6,522.5,681.33,542.93
2018,3,5,15,30,864.0,73.0,2.2,16.6,479.0,649.59,519.98
2018,3,5,15,45,837.5,70.0,1.95,16.05,431.0,607.4,488.09
2018,3,5,16,0,811.0,67.0,1.7,15.5,383.0,564.23,454.72
2018,3,5,16,15,771.0,64.0,1.55,14.45,332.0,512.89,415.33
2018,3,5,16,30,731.0,61.0,1.4,13.4,281.0,462.12,374.92
2018,3,5,16,45,672.5,55.5,1.25,12.35,229.0,400.55,324.36
2018,3,5,17,0,614.0,50.0,1.1,11.3,177.0,345.0,276.57
2018,3,5,17,15,446.5,44.0,1.15,10.6,122.5,245.91,193.31
2018,3,5,17,30,279.0,38.0,1.2,9.9,68.0,160.25,118.66
2018,3,5,17,45,166.5,23.5,1.25,9.2,39.0,90.24,16.35
2018,3,5,18,0,54.0,9.0,1.3,8.5,10.0,23.36,0.0
2018,3,5,18,15,27.0,4.5,1.25,8.25,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,6,15,7.5,2.0,1.2,6.15,2.0,0.0,0.0
2018,3,6,6,30,15.0,4.0,1.2,6.9,4.0,0.0,0.0
2018,3,6,6,45,54.5,18.0,1.15,7.6,22.0,17.69,0.0
2018,3,6,7,0,94.0,32.0,1.1,8.3,40.0,26.47,14.71
2018,3,6,7,15,186.0,46.0,1.25,9.1,75.5,35.08,25.32
2018,3,6,7,30,278.0,60.0,1.4,9.9,111.0,44.66,34.49
2018,3,6,7,45,284.0,78.5,1.5,10.65,144.5,57.27,46.09
2018,3,6,8,0,290.0,97.0,1.6,11.4,178.0,88.6,63.27
2018,3,6,8,15,337.5,112.0,1.7,12.25,223.5,118.15,81.37
2018,3,6,8,30,385.0,127.0,1.8,13.1,269.0,157.14,110.27
2018,3,6,8,45,476.5,127.5,1.85,13.95,327.0,197.0,139.99
2018,3,6,9,0,568.0,128.0,1.9,14.8,385.0,245.25,178.2
2018,3,6,9,15,678.0,116.0,1.9,15.45,452.0,295.48,218.68
2018,3,6,9,30,788.0,104.0,1.9,16.1,519.0,358.21,269.66
2018,3,6,9,45,850.5,94.0,1.95,16.7,571.5,409.91,312.85
2018,3,6,10,0,913.0,84.0,2.0,17.3,624.0,468.38,360.55
2018,3,6,10,15,923.0,85.5,2.0,17.8,656.0,513.13,397.08
2018,3,6,10,30,933.0,87.0,2.0,18.3,688.0,556.61,431.58
2018,3,6,10,45,940.0,88.5,2.0,18.8,713.5,596.98,462.76
2018,3,6,11,0,947.0,90.0,2.0,19.3,739.0,635.45,491.67
2018,3,6,11,15,952.0,91.0,1.9,19.65,757.0,670.14,516.78
2018,3,6,11,30,957.0,92.0,1.8,20.0,775.0,702.44,539.47
2018,3,6,11,45,960.0,92.0,1.75,20.3,784.5,729.89,558.65
2018,3,6,12,0,963.0,92.0,1.7,20.6,794.0,754.54,574.52
2018,3,6,12,15,963.0,92.0,1.6,20.8,795.0,774.17,586.39
2018,3,6,12,30,963.0,92.0,1.5,21.0,796.0,790.67,596.07
2018,3,6,12,45,920.0,105.5,1.45,21.2,773.0,786.12,591.97
2018,3,6,13,0,877.0,119.0,1.4,21.4,750.0,779.89,587.07
2018,3,6,13,15,826.0,134.0,1.35,21.45,718.5,764.01,576.06
2018,3,6,13,30,775.0,149.0,1.3,21.5,687.0,746.49,564.11
2018,3,6,13,45,746.5,151.5,1.2,21.5,656.5,729.04,551.78
2018,3,6,14,0,718.0,154.0,1.1,21.5,626.0,709.13,537.41
2018,3,6,14,15,732.0,140.0,1.05,21.5,602.5,700.89,532.57
2018,3,6,14,30,746.0,126.0,1.0,21.5,579.0,689.5,525.39
2018,3,6,14,45,746.0,115.5,0.9,21.45,545.5,668.75,510.96
2018,3,6,15,0,746.0,105.0,0.8,21.4,512.0,643.36,493.29
2018,3,6,15,15,680.0,112.5,0.8,21.4,461.5,594.9,458.81
2018,3,6,15,30,614.0,120.0,0.8,21.4,411.0,545.09,422.96
2018,3,6,15,45,578.5,113.5,0.6,20.9,366.0,500.26,389.8
2018,3,6,16,0,543.0,107.0,0.4,20.4,321.0,455.6,356.0
2018,3,6,16,15,560.0,89.5,0.45,19.5,284.5,428.91,337.74
2018,3,6,16,30,577.0,72.0,0.5,18.6,248.0,399.17,315.68
2018,3,6,16,45,505.5,66.0,0.6,17.7,199.5,336.51,266.7
2018,3,6,17,0,434.0,60.0,0.7,16.8,151.0,278.02,219.09
2018,3,6,17,15,358.5,49.0,0.75,16.15,110.5,217.25,167.68
2018,3,6,17,30,283.0,38.0,0.8,15.5,70.0,162.36,118.48
2018,3,6,17,45,167.0,23.5,0.9,14.9,40.0,91.47,26.21
2018,3,6,18,0,51.0,9.0,1.0,14.3,10.0,22.7,0.0
2018,3,6,18,15,25.5,4.5,1.0,14.05,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,6,15,2.0,0.5,1.05,10.3,0.5,0.0,0.0
2018,3,7,6,30,4.0,1.0,1.0,10.3,1.0,0.0,0.0
2018,3,7,6,45,2.0,3.0,1.0,10.25,3.0,2.95,0.0
2018,3,7,7,0,0.0,5.0,1.0,10.2,5.0,4.82,0.0
2018,3,7,7,15,0.0,6.5,1.05,10.9,6.5,6.26,0.0
2018,3,7,7,30,0.0,8.0,1.1,11.6,8.0,7.71,1.28
2018,3,7,7,45,0.0,12.5,1.15,12.25,12.5,12.05,5.25
2018,3,7,8,0,0.0,17.0,1.2,12.9,17.0,16.4,8.51
2018,3,7,8,15,0.0,20.0,1.35,13.55,20.0,19.29,10.97
2018,3,7,8,30,0.0,23.0,1.5,14.2,23.0,22.2,13.39
2018,3,7,8,45,1.5,64.5,1.65,14.9,65.0,62.64,47.5
2018,3,7,9,0,3.0,106.0,1.8,15.6,107.0,102.25,80.15
2018,3,7,9,15,57.5,166.0,1.95,16.5,196.5,170.41,133.94
2018,3,7,9,30,112.0,226.0,2.1,17.4,286.0,241.92,189.6
2018,3,7,9,45,149.5,245.0,2.25,18.3,330.5,280.47,219.02
2018,3,7,10,0,187.0,264.0,2.4,19.2,375.0,322.26,250.94
2018,3,7,10,15,478.5,200.5,2.55,19.65,506.0,409.07,318.25
2018,3,7,10,30,770.0,137.0,2.7,20.1,637.0,520.68,404.58
2018,3,7,10,45,773.0,141.0,2.8,20.55,659.0,556.3,432.09
2018,3,7,11,0,776.0,145.0,2.9,21.0,681.0,590.26,458.12
2018,3,7,11,15,764.0,155.5,2.95,21.15,694.0,619.41,480.23
2018,3,7,11,30,752.0,166.0,3.0,21.3,707.0,645.87,499.96
2018,3,7,11,45,851.5,128.0,3.0,21.5,747.5,697.31,539.18
2018,3,7,12,0,951.0,90.0,3.0,21.7,788.0,748.87,576.66
2018,3,7,12,15,952.5,89.5,3.0,21.75,789.5,768.77,590.17
2018,3,7,12,30,954.0,89.0,3.0,21.8,791.0,785.62,601.82
2018,3,7,12,45,953.5,88.0,3.05,21.9,784.0,797.36,610.14
2018,3,7,13,0,953.0,87.0,3.1,22.0,777.0,805.85,616.35
2018,3,7,13,15,950.0,86.0,3.05,21.95,762.0,809.19,618.89
2018,3,7,13,30,947.0,85.0,3.0,21.9,747.0,809.22,619.29
2018,3,7,13,45,942.0,83.0,3.0,21.85,724.0,803.39,616.03
2018,3,7,14,0,937.0,81.0,3.0,21.8,701.0,794.3,610.64
2018,3,7,14,15,927.5,80.0,2.95,21.55,670.5,779.78,601.72
2018,3,7,14,30,918.0,79.0,2.9,21.3,640.0,762.28,590.79
2018,3,7,14,45,905.0,77.0,2.9,21.05,602.5,738.33,575.54
2018,3,7,15,0,892.0,75.0,2.9,20.8,565.0,711.82,558.39
2018,3,7,15,15,874.0,73.0,2.9,20.8,522.5,679.55,536.36
2018,3,7,15,30,856.0,71.0,2.9,20.8,480.0,645.38,512.28
2018,3,7,15,45,829.5,68.0,2.6,19.75,432.0,606.69,484.14
2018,3,7,16,0,803.0,65.0,2.3,18.7,384.0,563.45,451.85
2018,3,7,16,15,766.0,61.5,2.05,17.65,333.5,513.1,413.22
2018,3,7,16,30,729.0,58.0,1.8,16.6,283.0,463.19,373.56
2018,3,7,16,45,674.0,52.5,1.6,15.55,231.5,402.97,324.43
2018,3,7,17,0,619.0,47.0,1.4,14.5,180.0,345.37,275.48
2018,3,7,17,15,526.5,40.5,1.45,13.85,132.0,277.68,217.03
2018,3,7,17,30,434.0,34.0,1.5,13.2,84.0,214.38,159.24
2018,3,7,17,45,279.0,23.5,1.6,12.6,49.5,128.58,50.27
2018,3,7,18,0,124.0,13.0,1.7,12.0,15.0,46.85,0.0
2018,3,7,18,15,62.0,6.5,1.65,11.85,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,0.95,11.7,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,12.3,1.0,0.98,0.0
2018,3,8,6,45,1.5,4.5,1.05,12.85,4.5,4.37,0.0
2018,3,8,7,0,3.0,8.0,1.1,13.4,8.0,7.77,0.62
2018,3,8,7,15,6.0,12.5,1.15,13.85,13.5,12.15,4.99
2018,3,8,7,30,9.0,17.0,1.2,14.3,19.0,16.53,9.08
2018,3,8,7,45,33.5,35.0,1.2,14.7,44.5,31.68,22.71
2018,3,8,8,0,58.0,53.0,1.2,15.1,70.0,50.36,35.63
2018,3,8,8,15,139.0,101.0,1.25,15.5,151.5,102.33,75.03
2018,3,8,8,30,220.0,149.0,1.3,15.9,233.0,158.31,117.09
2018,3,8,8,45,288.5,161.5,1.35,16.3,286.0,196.41,145.67
2018,3,8,9,0,357.0,174.0,1.4,16.7,339.0,241.07,180.46
2018,3,8,9,15,438.0,172.0,1.4,17.0,394.0,279.88,211.03
2018,3,8,9,30,519.0,170.0,1.4,17.3,449.0,329.16,250.36
2018,3,8,9,45,662.0,142.0,1.4,17.6,523.5,385.58,294.76
2018,3,8,10,0,805.0,114.0,1.4,17.9,598.0,455.35,349.45
2018,3,8,10,15,837.0,109.0,1.45,18.25,635.5,500.65,385.78
2018,3,8,10,30,869.0,104.0,1.5,18.6,673.0,546.62,421.95
2018,3,8,10,45,814.5,129.0,1.55,19.0,677.5,573.46,442.52
2018,3,8,11,0,760.0,154.0,1.6,19.4,682.0,593.22,457.25
2018,3,8,11,15,805.0,140.5,1.65,19.75,712.0,635.24,488.83
2018,3,8,11,30,850.0,127.0,1.7,20.1,742.0,676.03,518.93
2018,3,8,11,45,860.0,124.5,1.8,20.5,753.5,703.72,539.14
2018,3,8,12,0,870.0,122.0,1.9,20.9,765.0,729.21,557.65
2018,3,8,12,15,904.0,108.5,1.95,21.0,777.5,757.51,577.31
2018,3,8,12,30,938.0,95.0,2.0,21.1,790.0,784.45,595.95
2018,3,8,12,45,933.5,96.0,2.1,21.2,782.0,795.06,603.76
2018,3,8,13,0,929.0,97.0,2.2,21.3,774.0,802.45,609.61
2018,3,8,13,15,926.5,96.0,2.2,21.25,759.5,806.06,612.59
2018,3,8,13,30,924.0,95.0,2.2,21.2,745.0,806.46,613.51
2018,3,8,13,45,920.0,93.5,2.25,21.15,723.0,801.98,611.6
2018,3,8,14,0,916.0,92.0,2.3,21.1,701.0,794.32,607.64
2018,3,8,14,15,907.0,90.0,2.25,20.9,670.5,779.27,598.26
2018,3,8,14,30,898.0,88.0,2.2,20.7,640.0,761.29,586.93
2018,3,8,14,45,851.5,94.0,2.15,20.45,592.5,725.85,563.34
2018,3,8,15,0,805.0,100.0,2.1,20.2,545.0,685.65,536.24
2018,3,8,15,15,800.0,92.0,2.1,20.2,506.0,657.56,517.22
2018,3,8,15,30,795.0,84.0,2.1,20.2,467.0,627.02,495.52
2018,3,8,15,45,772.0,79.0,1.95,19.45,420.5,586.21,466.07
2018,3,8,16,0,749.0,74.0,1.8,18.7,374.0,544.38,435.1
2018,3,8,16,15,722.5,70.0,1.6,17.85,328.5,500.96,401.78
2018,3,8,16,30,696.0,66.0,1.4,17.0,283.0,459.81,368.92
2018,3,8,16,45,573.0,64.5,1.25,16.2,222.0,371.91,298.45
2018,3,8,17,0,450.0,63.0,1.1,15.4,161.0,291.75,232.53
2018,3,8,17,15,394.5,50.5,1.1,14.6,119.5,236.34,184.87
2018,3,8,17,30,339.0,38.0,1.1,13.8,78.0,185.09,138.04
2018,3,8,17,45,214.0,25.5,1.05,13.0,46.5,111.28,50.71
2018,3,8,18,0,89.0,13.0,1.0,12.2,15.0,37.5,0.0
2018,3,8,18,15,44.5,6.5,1.0,11.9,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,6,15,28.5,4.0,0.95,9.4,4.0,0.0,0.0
2018,3,9,6,30,57.0,8.0,1.1,9.9,8.0,7.86,0.0
2018,3,9,6,45,183.5,20.0,1.25,10.4,35.5,16.34,0.0
2018,3,9,7,0,310.0,32.0,1.4,10.9,63.0,25.09,15.18
2018,3,9,7,15,288.0,38.0,1.55,11.35,80.0,27.59,18.75
2018,3,9,7,30,266.0,44.0,1.7,11.8,97.0,31.69,22.8
2018,3,9,7,45,133.0,49.5,1.85,12.3,76.0,39.82,30.26
2018,3,9,8,0,0.0,55.0,2.0,12.8,55.0,53.14,40.04
2018,3,9,8,15,0.0,64.0,2.05,13.4,64.0,61.86,47.33
2018,3,9,8,30,0.0,73.0,2.1,14.0,73.0,70.58,54.5
2018,3,9,8,45,11.5,113.5,2.15,14.6,119.0,110.26,86.97
2018,3,9,9,0,23.0,154.0,2.2,15.2,165.0,150.78,119.57
2018,3,9,9,15,49.0,193.5,2.1,15.65,219.5,192.25,152.15
2018,3,9,9,30,75.0,233.0,2.0,16.1,274.0,239.53,189.07
2018,3,9,9,45,100.0,253.0,1.95,16.55,311.5,272.45,214.33
2018,3,9,10,0,125.0,273.0,1.9,17.0,349.0,304.96,239.2
2018,3,9,10,15,135.0,287.0,1.9,17.3,373.0,329.98,258.3
2018,3,9,10,30,145.0,301.0,1.9,17.6,397.0,355.63,277.73
2018,3,9,10,45,141.5,313.5,1.85,17.9,410.0,372.94,290.4
2018,3,9,11,0,138.0,326.0,1.8,18.2,423.0,389.78,302.56
2018,3,9,11,15,236.0,325.5,1.9,18.3,495.5,457.44,354.93
2018,3,9,11,30,334.0,325.0,2.0,18.4,568.0,530.51,410.47
2018,3,9,11,45,320.5,332.5,2.05,18.55,568.0,540.14,417.0
2018,3,9,12,0,307.0,340.0,2.1,18.7,568.0,548.27,422.77
2018,3,9,12,15,358.0,323.5,2.1,18.7,590.0,577.99,445.87
2018,3,9,12,30,409.0,307.0,2.1,18.7,612.0,607.94,468.91
2018,3,9,12,45,435.5,295.5,2.05,18.7,617.5,627.75,483.73
2018,3,9,13,0,462.0,284.0,2.0,18.7,623.0,643.63,495.81
2018,3,9,13,15,499.0,263.5,2.0,18.6,622.5,656.98,506.98
2018,3,9,13,30,536.0,243.0,2.0,18.5,622.0,668.4,516.82
2018,3,9,13,45,556.0,225.5,2.0,18.45,608.0,667.61,517.56
2018,3,9,14,0,576.0,208.0,2.0,18.4,594.0,664.36,516.66
2018,3,9,14,15,624.5,181.5,2.0,18.25,583.0,673.36,525.38
2018,3,9,14,30,673.0,155.0,2.0,18.1,572.0,676.25,529.67
2018,3,9,14,45,639.0,154.0,1.95,17.95,531.0,642.26,505.19
2018,3,9,15,0,605.0,153.0,1.9,17.8,490.0,607.09,479.86
2018,3,9,15,15,555.0,152.5,1.9,17.8,443.5,557.56,443.36
2018,3,9,15,30,505.0,152.0,1.9,17.8,397.0,512.06,409.25
2018,3,9,15,45,423.0,150.0,1.75,17.15,341.5,445.6,358.5
2018,3,9,16,0,341.0,148.0,1.6,16.5,286.0,375.05,303.67
2018,3,9,16,15,347.0,128.0,1.45,15.85,252.5,354.0,287.73
2018,3,9,16,30,353.0,108.0,1.3,15.2,219.0,323.77,263.59
2018,3,9,16,45,315.0,92.0,1.15,14.55,178.0,274.68,223.1
2018,3,9,17,0,277.0,76.0,1.0,13.9,137.0,227.75,183.33
2018,3,9,17,15,227.0,59.5,1.0,13.55,101.0,177.75,140.09
2018,3,9,17,30,177.0,43.0,1.0,13.2,65.0,131.77,98.96
2018,3,9,17,45,113.0,27.5,0.95,12.8,39.0,77.29,38.46
2018,3,9,18,0,49.0,12.0,0.9,12.4,13.0,25.56,0.0
2018,3,9,18,15,24.5,6.0,0.9,12.25,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,6,15,6.5,1.5,0.8,10.25,1.5,0.0,0.0
2018,3,10,6,30,13.0,3.0,0.7,10.6,3.0,2.95,0.0
2018,3,10,6,45,6.5,4.5,0.65,10.9,4.5,4.37,0.0
2018,3,10,7,0,0.0,6.0,0.6,11.2,6.0,5.78,0.0
2018,3,10,7,15,0.0,7.5,0.55,11.5,7.5,7.23,0.78
2018,3,10,7,30,0.0,9.0,0.5,11.8,9.0,8.67,2.18
2018,3,10,7,45,0.0,11.5,0.4,12.1,11.5,11.09,4.43
2018,3,10,8,0,0.0,14.0,0.3,12.4,14.0,13.5,6.08
2018,3,10,8,15,0.0,15.5,0.35,12.55,15.5,14.95,7.32
2018,3,10,8,30,0.0,17.0,0.4,12.7,17.0,16.4,8.54
2018,3,10,8,45,0.0,31.5,0.45,12.9,31.5,30.41,20.52
2018,3,10,9,0,0.0,46.0,0.5,13.1,46.0,44.44,32.35
2018,3,10,9,15,0.0,59.0,0.55,13.35,59.0,57.03,42.8
2018,3,10,9,30,0.0,72.0,0.6,13.6,72.0,69.63,53.15
2018,3,10,9,45,0.0,70.0,0.6,13.85,70.0,67.7,51.32
2018,3,10,10,0,0.0,68.0,0.6,14.1,68.0,65.77,49.55
2018,3,10,10,15,0.0,78.0,0.55,14.4,78.0,75.47,57.39
2018,3,10,10,30,0.0,88.0,0.5,14.7,88.0,85.18,65.15
2018,3,10,10,45,1.5,116.5,0.45,15.0,117.5,113.42,87.91
2018,3,10,11,0,3.0,145.0,0.4,15.3,147.0,141.71,110.28
2018,3,10,11,15,6.5,184.0,0.35,15.45,188.5,181.45,141.4
2018,3,10,11,30,10.0,223.0,0.3,15.6,230.0,221.54,172.14
2018,3,10,11,45,8.0,209.0,0.25,15.8,214.5,207.38,160.55
2018,3,10,12,0,6.0,195.0,0.2,16.0,199.0,192.95,149.14
2018,3,10,12,15,9.0,215.5,0.3,16.0,222.0,215.39,166.89
2018,3,10,12,30,12.0,236.0,0.4,16.0,245.0,238.09,184.56
2018,3,10,12,45,7.0,202.5,0.5,16.05,207.5,202.1,156.73
2018,3,10,13,0,2.0,169.0,0.6,16.1,170.0,165.78,128.52
2018,3,10,13,15,1.5,154.5,0.65,16.0,155.5,151.34,117.43
2018,3,10,13,30,1.0,140.0,0.7,15.9,141.0,136.83,106.1
2018,3,10,13,45,0.5,125.0,0.7,15.85,125.5,121.78,94.21
2018,3,10,14,0,0.0,110.0,0.7,15.8,110.0,106.69,82.21
2018,3,10,14,15,0.5,126.0,0.7,15.65,126.5,122.91,95.59
2018,3,10,14,30,1.0,142.0,0.7,15.5,143.0,139.33,109.05
2018,3,10,14,45,1.0,145.0,0.65,15.4,146.0,142.58,111.86
2018,3,10,15,0,1.0,148.0,0.6,15.3,149.0,145.97,114.86
2018,3,10,15,15,0.5,137.5,0.6,15.3,138.0,135.35,106.55
2018,3,10,15,30,0.0,127.0,0.6,15.3,127.0,124.76,98.24
2018,3,10,15,45,0.0,112.5,0.4,14.95,112.5,110.38,86.8
2018,3,10,16,0,0.0,98.0,0.2,14.6,98.0,95.96,75.2
2018,3,10,16,15,0.0,77.5,0.25,14.35,77.5,75.31,58.31
2018,3,10,16,30,0.0,57.0,0.3,14.1,57.0,55.08,41.45
2018,3,10,16,45,0.0,38.5,0.35,13.85,38.5,37.17,26.27
2018,3,10,17,0,0.0,20.0,0.4,13.6,20.0,19.29,10.91
2018,3,10,17,15,0.0,16.0,0.5,13.3,16.0,15.43,7.47
2018,3,10,17,30,0.0,12.0,0.6,13.0,12.0,11.57,3.93
2018,3,10,17,45,0.0,7.5,0.65,12.7,7.5,7.23,0.0
2018,3,10,18,0,0.0,3.0,0.7,12.4,3.0,2.95,0.0
2018,3,10,18,15,0.0,1.5,0.75,12.2,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.25,9.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,11,6,15,37.0,5.0,0.95,8.3,5.5,0.0,0.0
2018,3,11,6,30,74.0,10.0,1.1,8.9,11.0,9.83,0.0
2018,3,11,6,45,195.5,21.5,1.2,9.55,39.5,17.23,0.0
2018,3,11,7,0,317.0,33.0,1.3,10.2,68.0,25.38,16.04
2018,3,11,7,15,390.0,43.0,1.3,10.75,109.0,31.58,22.47
2018,3,11,7,30,463.0,53.0,1.3,11.3,150.0,37.42,28.06
2018,3,11,7,45,276.5,65.5,1.25,11.9,127.5,49.43,34.94
2018,3,11,8,0,90.0,78.0,1.2,12.5,105.0,74.19,54.9
2018,3,11,8,15,77.5,108.5,1.15,13.25,135.0,103.96,79.46
2018,3,11,8,30,65.0,139.0,1.1,14.0,165.0,136.57,106.64
2018,3,11,8,45,256.0,142.5,1.0,14.75,262.5,178.58,133.54
2018,3,11,9,0,447.0,146.0,0.9,15.5,360.0,243.25,180.61
2018,3,11,9,15,655.0,116.0,0.8,16.35,461.0,305.4,226.74
2018,3,11,9,30,863.0,86.0,0.7,17.2,562.0,388.74,290.09
2018,3,11,9,45,873.5,89.0,0.65,18.1,599.5,439.12,330.4
2018,3,11,10,0,884.0,92.0,0.6,19.0,637.0,485.47,366.42
2018,3,11,10,15,870.0,102.0,0.65,19.55,661.0,522.91,395.95
2018,3,11,10,30,856.0,112.0,0.7,20.1,685.0,560.2,424.3
2018,3,11,10,45,806.0,136.0,0.75,20.65,691.0,587.34,444.12
2018,3,11,11,0,756.0,160.0,0.8,21.2,697.0,607.77,458.54
2018,3,11,11,15,822.0,139.0,0.9,21.45,735.0,656.36,494.73
2018,3,11,11,30,888.0,118.0,1.0,21.7,773.0,704.91,530.21
2018,3,11,11,45,898.5,115.5,1.15,21.9,785.0,733.48,551.5
2018,3,11,12,0,909.0,113.0,1.3,22.1,797.0,759.73,570.1
2018,3,11,12,15,876.5,127.0,1.35,22.25,787.0,769.71,576.72
2018,3,11,12,30,844.0,141.0,1.4,22.4,777.0,775.22,580.58
2018,3,11,12,45,833.0,143.0,1.45,22.55,766.0,781.34,585.01
2018,3,11,13,0,822.0,145.0,1.5,22.7,755.0,784.41,587.49
2018,3,11,13,15,829.0,138.0,1.5,22.75,742.5,789.2,591.0
2018,3,11,13,30,836.0,131.0,1.5,22.8,730.0,791.01,592.61
2018,3,11,13,45,829.0,127.0,1.45,22.85,705.0,782.07,586.57
2018,3,11,14,0,822.0,123.0,1.4,22.9,680.0,770.2,578.76
2018,3,11,14,15,817.5,118.5,1.3,22.85,652.0,756.84,569.76
2018,3,11,14,30,813.0,114.0,1.2,22.8,624.0,740.67,558.91
2018,3,11,14,45,821.5,107.0,1.1,22.75,596.5,728.6,550.97
2018,3,11,15,0,830.0,100.0,1.0,22.7,569.0,713.39,540.86
2018,3,11,15,15,810.0,97.0,1.0,22.7,526.0,679.63,518.93
2018,3,11,15,30,790.0,94.0,1.0,22.7,483.0,644.15,494.77
2018,3,11,15,45,746.5,91.5,0.7,22.45,430.5,594.96,457.51
2018,3,11,16,0,703.0,89.0,0.4,22.2,378.0,544.03,418.47
2018,3,11,16,15,671.5,82.5,0.4,21.55,330.5,496.18,384.65
2018,3,11,16,30,640.0,76.0,0.4,20.9,283.0,448.64,349.59
2018,3,11,16,45,582.5,69.0,0.4,20.25,232.5,388.03,303.1
2018,3,11,17,0,525.0,62.0,0.4,19.6,182.0,330.45,257.04
2018,3,11,17,15,435.5,53.0,0.5,18.85,135.5,260.6,200.26
2018,3,11,17,30,346.0,44.0,0.6,18.1,89.0,197.26,146.42
2018,3,11,17,45,213.5,29.5,0.7,17.4,53.0,120.94,70.35
2018,3,11,18,0,81.0,15.0,0.8,16.7,17.0,37.98,0.0
2018,3,11,18,15,40.5,7.5,0.85,16.3,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,6,15,19.0,4.5,1.35,12.1,5.0,0.0,0.0
2018,3,12,6,30,38.0,9.0,1.5,12.8,10.0,8.85,0.0
2018,3,12,6,45,156.5,24.5,1.7,13.5,41.0,19.26,2.77
2018,3,12,7,0,275.0,40.0,1.9,14.2,72.0,30.83,20.51
2018,3,12,7,15,394.0,49.0,2.0,14.95,120.0,36.86,26.69
2018,3,12,7,30,513.0,58.0,2.1,15.7,168.0,41.57,31.19
2018,3,12,7,45,584.0,63.0,2.15,16.45,219.5,52.04,32.13
2018,3,12,8,0,655.0,68.0,2.2,17.2,271.0,93.41,49.76
2018,3,12,8,15,696.5,72.0,2.35,18.0,321.0,137.62,79.17
2018,3,12,8,30,738.0,76.0,2.5,18.8,371.0,188.73,119.4
2018,3,12,8,45,768.5,78.5,2.65,19.65,419.0,236.42,159.84
2018,3,12,9,0,799.0,81.0,2.8,20.5,467.0,286.39,203.02
2018,3,12,9,15,818.5,83.5,2.95,20.95,510.0,334.83,245.51
2018,3,12,9,30,838.0,86.0,3.1,21.4,553.0,383.92,287.88
2018,3,12,9,45,743.0,124.5,3.2,21.85,559.0,416.55,317.43
2018,3,12,10,0,648.0,163.0,3.3,22.3,565.0,442.46,339.9
2018,3,12,10,15,457.0,227.0,3.4,22.6,517.5,434.67,335.22
2018,3,12,10,30,266.0,291.0,3.5,22.9,470.0,412.3,317.63
2018,3,12,10,45,386.5,270.5,3.55,23.15,541.0,475.17,366.42
2018,3,12,11,0,507.0,250.0,3.6,23.4,612.0,544.53,419.41
2018,3,12,11,15,387.0,287.5,3.6,23.55,567.5,521.76,400.83
2018,3,12,11,30,267.0,325.0,3.6,23.7,523.0,490.95,376.04
2018,3,12,11,45,325.0,314.5,3.65,23.85,558.5,530.9,406.84
2018,3,12,12,0,383.0,304.0,3.7,24.0,594.0,572.36,438.27
2018,3,12,12,15,360.5,270.0,3.7,24.05,543.0,535.33,411.56
2018,3,12,12,30,338.0,236.0,3.7,24.1,492.0,493.69,381.61
2018,3,12,12,45,172.5,211.5,3.7,24.1,342.0,345.76,268.09
2018,3,12,13,0,7.0,187.0,3.7,24.1,192.0,187.3,142.32
2018,3,12,13,15,41.5,218.5,3.7,23.95,248.5,248.82,191.46
2018,3,12,13,30,76.0,250.0,3.7,23.8,305.0,308.63,238.4
2018,3,12,13,45,41.5,218.0,3.7,23.65,248.0,250.1,192.81
2018,3,12,14,0,7.0,186.0,3.7,23.5,191.0,187.41,143.52
2018,3,12,14,15,5.5,179.0,3.7,23.3,183.0,179.54,137.78
2018,3,12,14,30,4.0,172.0,3.7,23.1,175.0,171.69,131.94
2018,3,12,14,45,2.0,133.0,3.65,22.85,134.5,131.24,100.27
2018,3,12,15,0,0.0,94.0,3.6,22.6,94.0,91.03,68.36
2018,3,12,15,15,0.0,69.5,3.6,22.6,69.5,67.2,49.29
2018,3,12,15,30,0.0,45.0,3.6,22.6,45.0,43.48,30.09
2018,3,12,15,45,78.5,95.5,3.35,21.85,128.0,151.96,120.73
2018,3,12,16,0,157.0,146.0,3.1,21.1,211.0,255.68,205.48
2018,3,12,16,15,145.5,118.5,2.75,20.5,173.0,214.32,172.38
2018,3,12,16,30,134.0,91.0,2.4,19.9,135.0,172.97,138.98
2018,3,12,16,45,205.0,85.0,2.1,19.25,139.0,205.63,165.63
2018,3,12,17,0,276.0,79.0,1.8,18.6,143.0,233.48,186.43
2018,3,12,17,15,230.0,63.0,1.9,18.15,107.0,185.25,144.96
2018,3,12,17,30,184.0,47.0,2.0,17.7,71.0,140.71,105.74
2018,3,12,17,45,122.0,31.0,2.1,17.3,44.0,87.49,52.72
2018,3,12,18,0,60.0,15.0,2.2,16.9,17.0,32.14,0.0
2018,3,12,18,15,30.0,7.5,2.15,16.7,8.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.3,14.95,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.4,15.1,3.0,2.95,0.0
2018,3,13,6,45,5.0,4.5,2.5,15.25,4.5,4.38,0.0
2018,3,13,7,0,0.0,6.0,2.6,15.4,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,15.35,7.5,7.23,0.7
2018,3,13,7,30,0.0,9.0,2.6,15.3,9.0,8.67,2.07
2018,3,13,7,45,0.0,11.0,2.6,15.3,11.0,10.6,3.41
2018,3,13,8,0,0.0,13.0,2.6,15.3,13.0,12.54,5.07
2018,3,13,8,15,0.0,16.5,2.7,15.2,16.5,15.92,7.95
2018,3,13,8,30,0.0,20.0,2.8,15.1,20.0,19.3,10.81
2018,3,13,8,45,0.0,22.0,2.85,15.0,22.0,21.24,12.42
2018,3,13,9,0,0.0,24.0,2.9,14.9,24.0,23.17,14.01
2018,3,13,9,15,0.0,28.0,3.05,14.9,28.0,27.04,17.23
2018,3,13,9,30,0.0,32.0,3.2,14.9,32.0,30.92,20.42
2018,3,13,9,45,0.0,40.0,3.3,14.85,40.0,38.66,26.85
2018,3,13,10,0,0.0,48.0,3.4,14.8,48.0,46.41,33.26
2018,3,13,10,15,0.0,58.0,3.5,14.95,58.0,56.1,41.21
2018,3,13,10,30,0.0,68.0,3.6,15.1,68.0,65.8,49.13
2018,3,13,10,45,0.0,84.5,3.7,15.2,84.5,81.8,62.21
2018,3,13,11,0,0.0,101.0,3.8,15.3,101.0,97.76,75.17
2018,3,13,11,15,6.5,159.0,3.85,15.45,164.0,157.68,123.83
2018,3,13,11,30,13.0,217.0,3.9,15.6,227.0,218.03,172.05
2018,3,13,11,45,13.0,202.0,3.95,15.75,212.0,204.29,160.87
2018,3,13,12,0,13.0,187.0,4.0,15.9,197.0,190.37,149.7
2018,3,13,12,15,6.5,134.5,4.05,16.0,139.5,135.11,105.13
2018,3,13,12,30,0.0,82.0,4.1,16.1,82.0,79.41,59.72
2018,3,13,12,45,0.0,84.5,4.15,16.25,84.5,81.83,61.72
2018,3,13,13,0,0.0,87.0,4.2,16.4,87.0,84.25,63.69
2018,3,13,13,15,6.0,112.0,4.15,16.45,116.5,113.28,87.59
2018,3,13,13,30,12.0,137.0,4.1,16.5,146.0,142.51,111.52
2018,3,13,13,45,6.5,126.0,4.1,16.6,131.0,127.46,99.19
2018,3,13,14,0,1.0,115.0,4.1,16.7,116.0,112.38,86.85
2018,3,13,14,15,23.5,150.5,4.1,16.65,165.5,168.28,133.2
2018,3,13,14,30,46.0,186.0,4.1,16.6,215.0,222.28,177.52
2018,3,13,14,45,58.0,206.5,4.1,16.6,241.0,253.12,202.71
2018,3,13,15,0,70.0,227.0,4.1,16.6,267.0,284.4,228.22
2018,3,13,15,15,52.5,200.0,4.1,16.6,229.0,243.03,195.15
2018,3,13,15,30,35.0,173.0,4.1,16.6,191.0,202.05,162.16
2018,3,13,15,45,104.0,169.0,3.85,16.15,214.0,250.42,203.82
2018,3,13,16,0,173.0,165.0,3.6,15.7,237.0,287.95,235.97
2018,3,13,16,15,183.0,143.0,3.15,15.15,211.0,265.28,218.02
2018,3,13,16,30,193.0,121.0,2.7,14.6,185.0,248.15,204.15
2018,3,13,16,45,235.0,101.0,2.3,14.1,165.5,241.11,198.07
2018,3,13,17,0,277.0,81.0,1.9,13.6,146.0,237.2,193.17
2018,3,13,17,15,201.0,59.0,1.65,12.9,100.0,161.07,128.38
2018,3,13,17,30,125.0,37.0,1.4,12.2,54.0,97.48,73.77
2018,3,13,17,45,92.5,26.0,1.2,11.5,35.5,70.02,43.89
2018,3,13,18,0,60.0,15.0,1.0,10.8,17.0,32.32,0.0
2018,3,13,18,15,30.0,7.5,1.0,10.7,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,6,15,2.5,2.0,1.35,8.15,2.0,0.0,0.0
2018,3,14,6,30,5.0,4.0,1.6,9.0,4.0,3.93,0.0
2018,3,14,6,45,2.5,11.5,1.85,9.8,11.5,11.09,1.65
2018,3,14,7,0,0.0,19.0,2.1,10.6,19.0,18.33,10.33
2018,3,14,7,15,0.0,27.5,2.25,10.9,27.5,26.54,18.1
2018,3,14,7,30,0.0,36.0,2.4,11.2,36.0,34.76,25.74
2018,3,14,7,45,0.0,45.5,2.55,11.55,45.5,43.94,32.31
2018,3,14,8,0,0.0,55.0,2.7,11.9,55.0,53.14,40.18
2018,3,14,8,15,0.0,59.0,2.8,11.9,59.0,57.01,43.43
2018,3,14,8,30,0.0,63.0,2.9,11.9,63.0,60.89,46.62
2018,3,14,8,45,0.0,91.5,2.95,11.95,91.5,88.09,69.53
2018,3,14,9,0,0.0,120.0,3.0,12.0,120.0,114.68,91.59
2018,3,14,9,15,3.5,141.0,3.05,12.0,143.0,135.57,108.62
2018,3,14,9,30,7.0,162.0,3.1,12.0,166.0,156.86,125.89
2018,3,14,9,45,60.5,220.0,3.1,11.95,258.0,230.3,185.36
2018,3,14,10,0,114.0,278.0,3.1,11.9,350.0,308.24,247.71
2018,3,14,10,15,72.5,260.5,3.1,11.95,307.0,280.93,225.55
2018,3,14,10,30,31.0,243.0,3.1,12.0,264.0,246.69,197.67
2018,3,14,10,45,16.5,198.0,3.1,12.05,209.0,199.73,159.59
2018,3,14,11,0,2.0,153.0,3.1,12.1,154.0,148.84,117.9
2018,3,14,11,15,47.5,209.5,3.05,12.1,245.0,232.3,186.54
