Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,30,765.0,116.0,2.4,22.0,551.0,714.7,554.36
2018,4,3,15,45,741.5,112.5,2.5,21.1,504.5,673.11,528.52
2018,4,3,16,0,718.0,109.0,2.6,20.2,458.0,630.73,500.18
2018,4,3,16,15,682.5,104.0,2.55,19.45,406.5,578.27,462.35
2018,4,3,16,30,647.0,99.0,2.5,18.7,355.0,526.43,423.85
2018,4,3,16,45,598.0,92.0,2.45,17.95,302.5,465.52,376.93
2018,4,3,17,0,549.0,85.0,2.4,17.2,250.0,406.99,330.24
2018,4,3,17,15,480.0,75.5,2.2,16.15,199.5,338.64,274.08
2018,4,3,17,30,411.0,66.0,2.0,15.1,149.0,274.83,219.84
2018,4,3,17,45,309.5,53.0,1.8,14.05,105.0,201.54,156.87
2018,4,3,18,0,208.0,40.0,1.6,13.0,61.0,138.24,98.51
2018,4,3,18,15,115.0,23.5,1.55,12.5,34.0,71.78,0.0
2018,4,3,18,30,22.0,7.0,1.5,12.0,7.0,12.59,0.0
2018,4,3,18,45,11.0,3.5,1.4,11.5,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.0,1.5,9.85,6.0,0.0,0.0
2018,4,4,6,0,14.0,12.0,1.6,10.2,12.0,11.8,0.0
2018,4,4,6,15,62.0,29.5,1.8,10.75,36.5,25.73,12.74
2018,4,4,6,30,110.0,47.0,2.0,11.3,61.0,38.24,27.7
2018,4,4,6,45,112.5,66.5,2.2,11.8,87.0,55.91,44.13
2018,4,4,7,0,115.0,86.0,2.4,12.3,113.0,71.13,58.1
2018,4,4,7,15,170.5,99.0,2.4,12.8,150.0,82.32,61.73
2018,4,4,7,30,226.0,112.0,2.4,13.3,187.0,108.67,78.2
2018,4,4,7,45,351.5,121.5,2.35,13.8,260.5,141.99,98.91
2018,4,4,8,0,477.0,131.0,2.3,14.3,334.0,193.4,136.45
2018,4,4,8,15,464.5,145.0,2.25,14.85,362.5,229.03,168.01
2018,4,4,8,30,452.0,159.0,2.2,15.4,391.0,263.17,198.35
2018,4,4,8,45,445.0,188.0,2.2,15.95,434.0,310.55,238.36
2018,4,4,9,0,438.0,217.0,2.2,16.5,477.0,357.14,276.58
2018,4,4,9,15,411.5,242.5,2.2,16.9,500.5,391.33,304.45
2018,4,4,9,30,385.0,268.0,2.2,17.3,524.0,425.68,331.4
2018,4,4,9,45,502.5,241.0,2.2,17.65,594.5,479.95,373.75
2018,4,4,10,0,620.0,214.0,2.2,18.0,665.0,545.54,424.2
2018,4,4,10,15,757.5,168.0,2.2,18.3,741.0,613.55,476.34
2018,4,4,10,30,895.0,122.0,2.2,18.6,817.0,692.61,535.56
2018,4,4,10,45,839.5,151.0,2.2,18.85,818.0,714.04,549.72
2018,4,4,11,0,784.0,180.0,2.2,19.1,819.0,730.41,560.2
2018,4,4,11,15,747.5,202.0,2.15,19.3,820.0,750.17,572.8
2018,4,4,11,30,711.0,224.0,2.1,19.5,821.0,766.03,582.32
2018,4,4,11,45,769.0,197.0,2.1,19.65,847.5,805.74,610.93
2018,4,4,12,0,827.0,170.0,2.1,19.8,874.0,844.31,636.49
2018,4,4,12,15,870.0,148.0,2.1,19.9,887.5,874.91,656.59
2018,4,4,12,30,913.0,126.0,2.1,20.0,901.0,900.96,673.65
2018,4,4,12,45,877.5,140.5,2.1,20.1,879.0,896.28,670.21
2018,4,4,13,0,842.0,155.0,2.1,20.2,857.0,892.11,667.56
2018,4,4,13,15,665.5,225.5,2.25,20.15,773.5,818.79,619.09
2018,4,4,13,30,489.0,296.0,2.4,20.1,690.0,738.82,561.11
2018,4,4,13,45,345.0,321.0,2.5,20.1,595.0,635.25,486.05
2018,4,4,14,0,201.0,346.0,2.6,20.1,500.0,531.35,408.35
2018,4,4,14,15,212.5,336.0,2.65,19.9,492.5,531.12,410.26
2018,4,4,14,30,224.0,326.0,2.7,19.7,485.0,529.83,410.82
2018,4,4,14,45,205.0,309.5,2.7,19.5,449.0,495.34,385.96
2018,4,4,15,0,186.0,293.0,2.7,19.3,413.0,460.71,360.89
2018,4,4,15,15,187.5,272.5,2.7,19.3,386.5,437.66,344.64
2018,4,4,15,30,189.0,252.0,2.7,19.3,360.0,413.76,327.52
2018,4,4,15,45,138.5,229.0,2.6,18.55,304.5,348.62,277.71
2018,4,4,16,0,88.0,206.0,2.5,17.8,249.0,278.14,222.74
2018,4,4,16,15,124.0,184.5,2.35,17.25,238.0,284.65,229.89
2018,4,4,16,30,160.0,163.0,2.2,16.7,227.0,280.34,227.88
2018,4,4,16,45,145.5,141.0,2.1,16.15,193.0,242.82,197.86
2018,4,4,17,0,131.0,119.0,2.0,15.6,159.0,205.94,167.75
2018,4,4,17,15,106.0,97.5,1.8,14.9,125.5,165.22,133.64
2018,4,4,17,30,81.0,76.0,1.6,14.2,92.0,126.22,100.3
2018,4,4,17,45,56.5,56.0,1.4,13.5,65.5,91.2,69.83
2018,4,4,18,0,32.0,36.0,1.2,12.8,39.0,52.72,35.62
2018,4,4,18,15,20.5,21.0,1.2,12.55,22.5,29.96,0.0
2018,4,4,18,30,9.0,6.0,1.2,12.3,6.0,8.26,0.0
2018,4,4,18,45,4.5,3.0,1.2,12.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.0,1.25,10.0,2.0,0.0,0.0
2018,4,5,6,0,5.0,4.0,1.3,10.5,4.0,3.93,0.0
2018,4,5,6,15,2.5,5.0,1.45,11.05,5.0,4.86,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.6,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.1,7.5,7.23,0.82
2018,4,5,7,0,0.0,9.0,1.9,12.6,9.0,8.67,2.18
2018,4,5,7,15,4.5,37.0,1.85,12.8,38.5,35.86,25.16
2018,4,5,7,30,9.0,65.0,1.8,13.0,68.0,63.57,48.54
2018,4,5,7,45,14.0,97.5,1.7,13.2,103.0,94.56,74.29
2018,4,5,8,0,19.0,130.0,1.6,13.4,138.0,125.84,99.9
2018,4,5,8,15,82.5,176.0,1.6,14.0,218.0,179.09,140.96
2018,4,5,8,30,146.0,222.0,1.6,14.6,298.0,237.91,186.37
2018,4,5,8,45,191.0,241.0,1.65,15.25,349.5,279.27,218.28
2018,4,5,9,0,236.0,260.0,1.7,15.9,401.0,324.99,253.62
2018,4,5,9,15,314.0,264.5,1.7,16.55,466.5,373.03,290.39
2018,4,5,9,30,392.0,269.0,1.7,17.2,532.0,431.79,335.11
2018,4,5,9,45,273.0,301.5,1.75,17.8,489.5,417.62,323.77
2018,4,5,10,0,154.0,334.0,1.8,18.4,447.0,395.97,305.97
2018,4,5,10,15,114.0,323.5,1.7,18.6,409.0,371.07,286.5
2018,4,5,10,30,74.0,313.0,1.6,18.8,371.0,343.95,265.03
2018,4,5,10,45,47.0,297.5,1.55,19.0,334.5,315.35,242.64
2018,4,5,11,0,20.0,282.0,1.5,19.2,298.0,285.25,218.89
2018,4,5,11,15,36.0,323.0,1.65,19.2,353.0,337.1,258.59
2018,4,5,11,30,52.0,364.0,1.8,19.2,408.0,391.17,299.14
2018,4,5,11,45,42.5,353.0,1.95,19.2,389.0,376.15,287.71
2018,4,5,12,0,33.0,342.0,2.1,19.2,370.0,360.34,275.96
2018,4,5,12,15,25.5,318.5,2.2,19.0,340.0,333.24,255.89
2018,4,5,12,30,18.0,295.0,2.3,18.8,310.0,302.44,232.84
2018,4,5,12,45,20.5,302.5,2.45,18.6,319.5,312.79,241.34
2018,4,5,13,0,23.0,310.0,2.6,18.4,329.0,323.21,249.78
2018,4,5,13,15,23.5,306.5,2.6,18.15,325.5,321.0,248.51
2018,4,5,13,30,24.0,303.0,2.6,17.9,322.0,318.71,247.28
2018,4,5,13,45,32.5,306.5,2.65,17.7,331.5,336.81,261.95
2018,4,5,14,0,41.0,310.0,2.7,17.5,341.0,349.17,272.25
2018,4,5,14,15,40.0,294.5,2.6,17.2,324.0,333.33,260.7
2018,4,5,14,30,39.0,279.0,2.5,16.9,307.0,317.24,249.03
2018,4,5,14,45,23.0,239.0,2.4,16.55,255.5,255.75,201.43
2018,4,5,15,0,7.0,199.0,2.3,16.2,204.0,202.15,159.3
2018,4,5,15,15,4.0,180.0,2.3,16.2,183.0,180.81,142.67
2018,4,5,15,30,1.0,161.0,2.3,16.2,162.0,159.55,125.86
2018,4,5,15,45,3.5,156.0,2.05,15.55,158.0,156.87,124.46
2018,4,5,16,0,6.0,151.0,1.8,14.9,154.0,154.17,122.98
2018,4,5,16,15,8.5,135.0,1.65,14.6,138.5,139.79,111.73
2018,4,5,16,30,11.0,119.0,1.5,14.3,123.0,125.19,100.14
2018,4,5,16,45,15.0,109.0,1.3,14.05,114.0,117.72,94.29
2018,4,5,17,0,19.0,99.0,1.1,13.8,105.0,110.1,88.07
2018,4,5,17,15,10.0,81.5,1.0,13.6,84.5,87.34,68.71
2018,4,5,17,30,1.0,64.0,0.9,13.4,64.0,65.24,49.7
2018,4,5,17,45,0.5,46.0,0.75,13.15,46.0,46.6,33.44
2018,4,5,18,0,0.0,28.0,0.6,12.9,28.0,27.49,16.35
2018,4,5,18,15,5.0,16.5,0.55,12.85,16.5,18.51,0.0
2018,4,5,18,30,10.0,5.0,0.5,12.8,5.0,7.56,0.0
2018,4,5,18,45,5.0,2.5,0.45,12.7,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,6,5,45,2.0,1.5,1.9,12.9,1.5,0.0,0.0
2018,4,6,6,0,4.0,3.0,2.0,13.0,3.0,2.95,0.0
2018,4,6,6,15,2.0,5.0,2.15,13.1,5.0,4.86,0.0
2018,4,6,6,30,0.0,7.0,2.3,13.2,7.0,6.74,0.24
2018,4,6,6,45,0.0,8.0,2.45,13.35,8.0,7.71,1.22
2018,4,6,7,0,0.0,9.0,2.6,13.5,9.0,8.67,2.15
2018,4,6,7,15,0.0,13.0,2.75,13.75,13.0,12.54,5.13
2018,4,6,7,30,0.0,17.0,2.9,14.0,17.0,16.4,8.43
2018,4,6,7,45,0.0,33.5,3.05,14.25,33.5,32.34,22.01
2018,4,6,8,0,0.0,50.0,3.2,14.5,50.0,48.31,35.44
2018,4,6,8,15,0.0,54.0,3.35,14.95,54.0,52.18,38.51
2018,4,6,8,30,0.0,58.0,3.5,15.4,58.0,56.06,41.54
2018,4,6,8,45,0.0,59.0,3.65,15.85,59.0,57.04,42.14
2018,4,6,9,0,0.0,60.0,3.8,16.3,60.0,58.02,42.74
2018,4,6,9,15,0.0,69.5,3.85,16.65,69.5,67.24,50.15
2018,4,6,9,30,0.0,79.0,3.9,17.0,79.0,76.46,57.5
2018,4,6,9,45,0.0,73.0,3.95,17.35,73.0,70.65,52.54
2018,4,6,10,0,0.0,67.0,4.0,17.7,67.0,64.85,47.63
2018,4,6,10,15,0.0,80.0,3.95,17.8,80.0,77.47,57.79
2018,4,6,10,30,0.0,93.0,3.9,17.9,93.0,90.08,67.88
2018,4,6,10,45,0.0,99.5,3.8,18.0,99.5,96.35,72.81
2018,4,6,11,0,0.0,106.0,3.7,18.1,106.0,102.63,77.74
2018,4,6,11,15,1.5,130.0,3.65,18.15,131.5,126.93,97.17
2018,4,6,11,30,3.0,154.0,3.6,18.2,157.0,151.37,116.56
2018,4,6,11,45,3.5,161.5,3.6,18.2,164.5,159.21,122.71
2018,4,6,12,0,4.0,169.0,3.6,18.2,172.0,167.09,128.92
2018,4,6,12,15,6.0,189.5,3.65,18.3,194.5,188.9,146.14
2018,4,6,12,30,8.0,210.0,3.7,18.4,217.0,210.89,163.4
2018,4,6,12,45,8.5,212.5,3.75,18.45,220.0,214.11,165.94
2018,4,6,13,0,9.0,215.0,3.8,18.5,223.0,217.33,168.55
2018,4,6,13,15,7.0,190.5,3.8,18.45,196.5,191.75,148.56
2018,4,6,13,30,5.0,166.0,3.8,18.4,170.0,166.04,128.39
2018,4,6,13,45,3.5,145.0,3.75,18.4,148.0,144.14,111.1
2018,4,6,14,0,2.0,124.0,3.7,18.4,126.0,122.21,93.68
2018,4,6,14,15,1.5,134.5,3.65,18.3,136.0,132.17,101.85
2018,4,6,14,30,1.0,145.0,3.6,18.2,146.0,142.23,110.12
2018,4,6,14,45,6.0,167.5,3.5,18.15,171.5,169.04,132.02
2018,4,6,15,0,11.0,190.0,3.4,18.1,197.0,196.16,154.11
2018,4,6,15,15,9.0,173.5,3.4,18.1,179.0,178.04,139.9
2018,4,6,15,30,7.0,157.0,3.4,18.1,161.0,159.95,125.7
2018,4,6,15,45,7.5,132.5,3.2,17.9,136.5,135.51,106.38
2018,4,6,16,0,8.0,108.0,3.0,17.7,112.0,111.01,86.79
2018,4,6,16,15,14.5,118.5,2.85,17.6,125.0,126.38,99.92
2018,4,6,16,30,21.0,129.0,2.7,17.5,138.0,142.14,113.27
2018,4,6,16,45,78.0,120.5,2.55,17.35,146.0,172.41,139.44
2018,4,6,17,0,135.0,112.0,2.4,17.2,154.0,199.79,162.31
2018,4,6,17,15,130.0,95.0,2.25,17.05,129.0,174.14,140.36
2018,4,6,17,30,125.0,78.0,2.1,16.9,104.0,148.76,118.07
2018,4,6,17,45,83.0,54.5,1.95,16.75,69.5,99.52,75.86
2018,4,6,18,0,41.0,31.0,1.8,16.6,35.0,52.82,35.65
2018,4,6,18,15,27.5,19.0,1.75,16.55,21.0,31.88,0.0
2018,4,6,18,30,14.0,7.0,1.7,16.5,7.0,10.61,0.0
2018,4,6,18,45,7.0,3.5,1.65,16.45,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,2.9,14.65,3.0,2.95,0.0
2018,4,7,6,0,0.0,6.0,2.8,14.5,6.0,5.78,0.0
2018,4,7,6,15,0.0,13.5,2.9,14.65,13.5,13.02,4.75
2018,4,7,6,30,0.0,21.0,3.0,14.8,21.0,20.26,11.99
2018,4,7,6,45,0.0,28.0,3.05,14.9,28.0,27.02,18.3
2018,4,7,7,0,0.0,35.0,3.1,15.0,35.0,33.79,24.52
2018,4,7,7,15,11.5,73.5,3.2,15.2,77.5,70.38,53.91
2018,4,7,7,30,23.0,112.0,3.3,15.4,120.0,102.93,80.49
2018,4,7,7,45,33.0,135.5,3.35,15.65,149.0,126.77,99.54
2018,4,7,8,0,43.0,159.0,3.4,15.9,178.0,151.9,119.57
2018,4,7,8,15,44.0,156.0,3.4,16.15,177.5,153.97,121.01
2018,4,7,8,30,45.0,153.0,3.4,16.4,177.0,155.37,122.0
2018,4,7,8,45,58.5,196.0,3.45,16.7,230.0,201.01,158.5
2018,4,7,9,0,72.0,239.0,3.5,17.0,283.0,248.13,195.64
2018,4,7,9,15,106.5,258.5,3.45,17.25,328.5,282.29,222.19
2018,4,7,9,30,141.0,278.0,3.4,17.5,374.0,323.49,254.25
2018,4,7,9,45,188.5,299.5,3.4,17.75,434.5,376.5,295.32
2018,4,7,10,0,236.0,321.0,3.4,18.0,495.0,430.56,336.8
2018,4,7,10,15,365.0,304.5,3.4,18.2,586.0,507.78,396.81
2018,4,7,10,30,494.0,288.0,3.4,18.4,677.0,592.26,461.42
2018,4,7,10,45,599.5,254.0,3.45,18.65,739.5,653.84,508.44
2018,4,7,11,0,705.0,220.0,3.5,18.9,802.0,720.52,558.73
2018,4,7,11,15,583.5,276.0,3.6,18.95,763.5,705.77,545.46
2018,4,7,11,30,462.0,332.0,3.7,19.0,725.0,682.95,526.4
2018,4,7,11,45,377.0,367.5,3.75,19.1,690.0,662.02,509.22
2018,4,7,12,0,292.0,403.0,3.8,19.2,655.0,637.58,489.17
2018,4,7,12,15,246.0,403.5,3.85,19.15,615.5,608.17,467.16
2018,4,7,12,30,200.0,404.0,3.9,19.1,576.0,573.03,440.8
2018,4,7,12,45,324.5,367.0,3.95,19.1,642.5,653.08,503.68
2018,4,7,13,0,449.0,330.0,4.0,19.1,709.0,734.71,566.18
2018,4,7,13,15,554.5,286.0,4.05,18.95,744.5,787.88,607.84
2018,4,7,13,30,660.0,242.0,4.1,18.8,780.0,840.41,648.91
2018,4,7,13,45,723.5,209.0,4.15,18.65,782.0,862.81,666.91
2018,4,7,14,0,787.0,176.0,4.2,18.5,784.0,880.99,681.14
2018,4,7,14,15,786.5,169.0,4.15,18.25,756.0,867.38,672.81
2018,4,7,14,30,786.0,162.0,4.1,18.0,728.0,850.92,662.76
2018,4,7,14,45,773.5,157.0,4.1,17.75,689.5,823.91,645.4
2018,4,7,15,0,761.0,152.0,4.1,17.5,651.0,794.69,626.42
2018,4,7,15,15,740.5,148.0,4.1,17.5,606.5,758.24,601.44
2018,4,7,15,30,720.0,144.0,4.1,17.5,562.0,720.36,575.11
2018,4,7,15,45,696.0,138.5,4.0,16.85,514.5,677.11,544.63
2018,4,7,16,0,672.0,133.0,3.9,16.2,467.0,633.15,512.96
2018,4,7,16,15,638.0,126.0,3.8,15.8,416.0,580.48,473.29
2018,4,7,16,30,604.0,119.0,3.7,15.4,365.0,528.35,433.09
2018,4,7,16,45,554.0,111.0,3.55,15.05,312.5,464.48,382.26
2018,4,7,17,0,504.0,103.0,3.4,14.7,260.0,406.42,334.63
2018,4,7,17,15,436.5,91.5,3.0,14.1,209.0,338.74,277.82
2018,4,7,17,30,369.0,80.0,2.6,13.5,158.0,276.34,223.98
2018,4,7,17,45,271.0,64.0,2.2,12.9,112.5,201.86,159.56
2018,4,7,18,0,173.0,48.0,1.8,12.3,67.0,132.09,97.89
2018,4,7,18,15,95.0,28.5,1.7,11.95,38.0,71.7,15.32
2018,4,7,18,30,17.0,9.0,1.6,11.6,9.0,13.42,0.0
2018,4,7,18,45,8.5,4.5,1.45,11.2,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,8,5,45,42.5,11.0,1.45,9.25,13.0,10.81,0.0
2018,4,8,6,0,85.0,22.0,1.5,9.8,26.0,18.38,0.0
2018,4,8,6,15,162.5,37.5,1.9,10.4,57.5,29.23,18.56
2018,4,8,6,30,240.0,53.0,2.3,11.0,89.0,40.31,29.97
2018,4,8,6,45,350.0,66.0,2.65,11.6,141.5,48.84,38.11
2018,4,8,7,0,460.0,79.0,3.0,12.2,194.0,56.94,45.59
2018,4,8,7,15,536.5,85.0,3.1,12.55,249.5,86.55,53.52
2018,4,8,7,30,613.0,91.0,3.2,12.9,305.0,128.46,78.02
2018,4,8,7,45,656.5,96.5,3.25,13.25,358.5,173.17,111.86
2018,4,8,8,0,700.0,102.0,3.3,13.6,412.0,222.35,152.93
2018,4,8,8,15,730.0,106.0,3.3,14.05,463.0,271.04,195.69
2018,4,8,8,30,760.0,110.0,3.3,14.5,514.0,322.31,240.9
2018,4,8,8,45,782.5,113.5,3.3,14.9,561.5,376.05,287.8
2018,4,8,9,0,805.0,117.0,3.3,15.3,609.0,427.62,332.08
2018,4,8,9,15,824.0,119.0,3.3,15.65,652.5,477.36,373.98
2018,4,8,9,30,843.0,121.0,3.3,16.0,696.0,527.61,415.16
2018,4,8,9,45,858.5,121.5,3.3,16.35,733.5,574.84,452.98
2018,4,8,10,0,874.0,122.0,3.3,16.7,771.0,621.73,489.56
2018,4,8,10,15,881.0,125.0,3.3,16.95,801.0,666.76,523.87
2018,4,8,10,30,888.0,128.0,3.3,17.2,831.0,708.19,554.8
2018,4,8,10,45,891.5,130.5,3.3,17.5,853.0,745.07,581.68
2018,4,8,11,0,895.0,133.0,3.3,17.8,875.0,779.88,605.31
2018,4,8,11,15,897.5,134.5,3.35,18.0,889.5,810.78,626.37
2018,4,8,11,30,900.0,136.0,3.4,18.2,904.0,839.26,645.68
2018,4,8,11,45,900.5,137.0,3.4,18.4,910.5,863.12,661.45
2018,4,8,12,0,901.0,138.0,3.4,18.6,917.0,884.24,675.34
2018,4,8,12,15,901.5,137.0,3.35,18.7,915.5,900.6,685.92
2018,4,8,12,30,902.0,136.0,3.3,18.8,914.0,914.03,694.57
2018,4,8,12,45,901.0,134.5,3.3,18.9,904.5,922.67,700.37
2018,4,8,13,0,900.0,133.0,3.3,19.0,895.0,928.22,704.21
2018,4,8,13,15,894.5,132.5,3.25,19.05,877.0,927.72,703.84
2018,4,8,13,30,889.0,132.0,3.2,19.1,859.0,924.11,701.53
2018,4,8,13,45,881.0,131.0,3.2,19.1,833.0,914.74,695.9
2018,4,8,14,0,873.0,130.0,3.2,19.1,807.0,907.03,691.58
2018,4,8,14,15,862.5,128.5,3.15,19.0,774.5,889.3,680.35
2018,4,8,14,30,852.0,127.0,3.1,18.9,742.0,868.82,667.36
2018,4,8,14,45,838.0,124.5,3.1,18.85,703.0,841.76,649.99
2018,4,8,15,0,824.0,122.0,3.1,18.8,664.0,812.39,630.97
2018,4,8,15,15,806.0,118.5,3.1,18.8,619.5,776.67,607.18
2018,4,8,15,30,788.0,115.0,3.1,18.8,575.0,739.24,581.97
2018,4,8,15,45,763.0,111.5,3.05,18.35,526.0,698.05,554.43
2018,4,8,16,0,738.0,108.0,3.0,17.9,477.0,653.5,523.32
2018,4,8,16,15,701.5,103.5,2.95,17.5,424.5,599.68,483.63
2018,4,8,16,30,665.0,99.0,2.9,17.1,372.0,546.55,443.43
2018,4,8,16,45,615.0,93.0,2.8,16.65,318.5,484.78,395.17
2018,4,8,17,0,565.0,87.0,2.7,16.2,265.0,425.45,347.37
2018,4,8,17,15,494.5,78.5,2.45,15.4,213.0,355.82,289.92
2018,4,8,17,30,424.0,70.0,2.2,14.6,161.0,290.56,234.39
2018,4,8,17,45,321.5,57.5,1.95,13.75,115.5,215.38,169.82
2018,4,8,18,0,219.0,45.0,1.7,12.9,70.0,150.08,111.84
2018,4,8,18,15,124.0,27.5,1.65,12.5,40.0,83.84,26.51
2018,4,8,18,30,29.0,10.0,1.6,12.1,10.0,17.7,0.0
2018,4,8,18,45,14.5,5.0,1.55,11.65,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,9,5,45,8.0,9.0,0.85,10.75,9.5,8.85,0.0
2018,4,9,6,0,16.0,18.0,0.8,11.1,19.0,16.91,0.0
2018,4,9,6,15,38.5,36.5,0.95,11.85,41.5,31.68,20.87
2018,4,9,6,30,61.0,55.0,1.1,12.6,64.0,46.81,35.57
2018,4,9,6,45,77.5,75.5,1.25,13.35,92.0,62.98,50.41
2018,4,9,7,0,94.0,96.0,1.4,14.1,120.0,78.69,64.51
2018,4,9,7,15,112.5,119.0,1.5,14.5,154.0,104.6,79.71
2018,4,9,7,30,131.0,142.0,1.6,14.9,188.0,133.39,101.22
2018,4,9,7,45,121.0,155.0,1.7,15.35,203.0,152.26,116.57
2018,4,9,8,0,111.0,168.0,1.8,15.8,218.0,169.83,131.28
2018,4,9,8,15,161.0,199.5,1.75,16.3,281.0,216.74,167.57
2018,4,9,8,30,211.0,231.0,1.7,16.8,344.0,269.04,208.08
2018,4,9,8,45,300.5,235.5,1.7,17.35,412.0,314.03,242.26
2018,4,9,9,0,390.0,240.0,1.7,17.9,480.0,371.62,286.54
2018,4,9,9,15,517.5,214.5,1.65,18.5,556.0,424.64,327.23
2018,4,9,9,30,645.0,189.0,1.6,19.1,632.0,491.12,377.91
2018,4,9,9,45,703.0,180.5,1.6,19.75,686.0,545.27,418.53
2018,4,9,10,0,761.0,172.0,1.6,20.4,740.0,603.03,460.9
2018,4,9,10,15,689.5,209.5,1.55,20.9,739.5,625.19,475.14
2018,4,9,10,30,618.0,247.0,1.5,21.4,739.0,640.72,484.15
2018,4,9,10,45,717.0,209.5,1.5,21.85,795.5,699.17,526.4
2018,4,9,11,0,816.0,172.0,1.5,22.3,852.0,762.44,570.76
2018,4,9,11,15,846.5,159.5,1.4,22.7,875.5,799.69,593.29
2018,4,9,11,30,877.0,147.0,1.3,23.1,899.0,836.0,614.56
2018,4,9,11,45,872.5,150.5,1.25,23.5,903.0,858.26,626.88
2018,4,9,12,0,868.0,154.0,1.2,23.9,907.0,877.69,637.43
2018,4,9,12,15,846.0,165.0,1.2,24.2,898.0,886.82,642.32
2018,4,9,12,30,824.0,176.0,1.2,24.5,889.0,892.62,645.29
2018,4,9,12,45,836.0,166.5,1.2,24.85,883.0,904.47,652.14
2018,4,9,13,0,848.0,157.0,1.2,25.2,877.0,913.46,657.18
2018,4,9,13,15,864.5,144.5,1.15,25.45,866.0,920.34,660.49
2018,4,9,13,30,881.0,132.0,1.1,25.7,855.0,919.75,659.2
2018,4,9,13,45,747.5,181.5,1.0,25.9,782.0,859.77,619.66
2018,4,9,14,0,614.0,231.0,0.9,26.1,709.0,791.78,573.86
2018,4,9,14,15,514.5,257.0,0.8,26.25,646.5,726.81,528.88
2018,4,9,14,30,415.0,283.0,0.7,26.4,584.0,664.91,485.23
2018,4,9,14,45,398.0,272.5,0.6,26.5,549.0,627.18,460.06
2018,4,9,15,0,381.0,262.0,0.5,26.6,514.0,596.29,438.89
2018,4,9,15,15,399.5,239.5,0.5,26.6,488.0,587.94,434.93
2018,4,9,15,30,418.0,217.0,0.5,26.6,462.0,569.16,423.67
2018,4,9,15,45,394.0,202.0,0.65,26.35,417.5,524.63,395.25
2018,4,9,16,0,370.0,187.0,0.8,26.1,373.0,471.81,360.19
2018,4,9,16,15,293.0,176.0,0.8,25.35,313.5,397.13,306.47
2018,4,9,16,30,216.0,165.0,0.8,24.6,254.0,327.3,254.75
2018,4,9,16,45,240.0,136.5,0.85,23.85,223.0,302.14,237.51
2018,4,9,17,0,264.0,108.0,0.9,23.1,192.0,273.98,216.64
2018,4,9,17,15,193.0,90.0,0.95,21.95,145.5,207.2,163.69
2018,4,9,17,30,122.0,72.0,1.0,20.8,99.0,139.74,108.92
2018,4,9,17,45,61.0,52.5,1.05,19.7,66.0,87.37,65.53
2018,4,9,18,0,0.0,33.0,1.1,18.6,33.0,32.97,20.69
2018,4,9,18,15,3.5,20.0,1.1,18.0,20.0,20.87,4.08
2018,4,9,18,30,7.0,7.0,1.1,17.4,7.0,8.8,0.0
2018,4,9,18,45,3.5,3.5,1.1,16.8,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,5,45,19.5,9.5,1.3,12.9,10.5,9.34,0.0
2018,4,10,6,0,39.0,19.0,1.3,13.2,21.0,17.07,0.0
2018,4,10,6,15,86.5,36.0,1.5,13.65,47.5,29.71,19.33
2018,4,10,6,30,134.0,53.0,1.7,14.1,74.0,42.88,31.99
2018,4,10,6,45,146.0,72.0,1.85,14.6,103.0,57.03,44.96
2018,4,10,7,0,158.0,91.0,2.0,15.1,132.0,70.84,57.38
2018,4,10,7,15,95.0,107.5,2.1,15.5,133.5,96.16,72.75
2018,4,10,7,30,32.0,124.0,2.2,15.9,135.0,114.36,89.3
2018,4,10,7,45,90.5,153.0,2.3,16.35,192.0,151.0,116.56
2018,4,10,8,0,149.0,182.0,2.4,16.8,249.0,189.76,145.71
2018,4,10,8,15,245.5,196.5,2.45,17.1,322.5,232.89,177.84
2018,4,10,8,30,342.0,211.0,2.5,17.4,396.0,290.34,222.34
2018,4,10,8,45,297.0,237.0,2.6,17.7,407.5,315.53,244.27
2018,4,10,9,0,252.0,263.0,2.7,18.0,419.0,336.27,261.78
2018,4,10,9,15,201.5,289.5,2.75,18.2,419.5,354.44,276.39
2018,4,10,9,30,151.0,316.0,2.8,18.4,420.0,363.8,283.41
2018,4,10,9,45,169.0,336.5,2.85,18.6,458.5,401.08,311.78
2018,4,10,10,0,187.0,357.0,2.9,18.8,497.0,439.81,340.85
2018,4,10,10,15,185.5,370.0,2.85,18.95,513.5,460.88,356.11
2018,4,10,10,30,184.0,383.0,2.8,19.1,530.0,481.55,370.94
2018,4,10,10,45,128.5,384.5,2.8,19.25,488.5,453.35,348.51
2018,4,10,11,0,73.0,386.0,2.8,19.4,447.0,421.7,323.38
2018,4,10,11,15,72.0,390.0,2.75,19.35,451.0,429.05,328.79
2018,4,10,11,30,71.0,394.0,2.7,19.3,455.0,436.14,333.86
2018,4,10,11,45,50.5,367.0,2.65,19.2,410.5,397.22,304.4
2018,4,10,12,0,30.0,340.0,2.6,19.1,366.0,356.69,273.66
2018,4,10,12,15,46.0,367.5,2.6,18.95,407.5,399.49,306.52
2018,4,10,12,30,62.0,395.0,2.6,18.8,449.0,443.14,339.42
2018,4,10,12,45,91.0,405.0,2.6,18.6,483.0,481.36,368.76
2018,4,10,13,0,120.0,415.0,2.6,18.4,517.0,525.07,401.95
2018,4,10,13,15,122.0,407.5,2.65,18.2,509.5,522.65,400.81
2018,4,10,13,30,124.0,400.0,2.7,18.0,502.0,519.67,399.58
2018,4,10,13,45,73.0,314.5,2.7,17.8,374.0,381.31,296.28
2018,4,10,14,0,22.0,229.0,2.7,17.6,246.0,249.14,194.3
2018,4,10,14,15,11.0,172.5,2.75,17.4,181.0,178.11,138.87
2018,4,10,14,30,0.0,116.0,2.8,17.2,116.0,112.67,86.47
2018,4,10,14,45,25.0,190.5,2.8,17.0,207.0,213.33,168.5
2018,4,10,15,0,50.0,265.0,2.8,16.8,298.0,313.64,248.32
2018,4,10,15,15,50.5,253.5,2.8,16.8,285.0,302.37,239.79
2018,4,10,15,30,51.0,242.0,2.8,16.8,272.0,290.97,231.52
2018,4,10,15,45,42.0,214.5,2.9,16.4,238.0,254.54,203.51
2018,4,10,16,0,33.0,187.0,3.0,16.0,204.0,218.29,175.23
2018,4,10,16,15,17.0,128.5,3.0,15.8,137.0,138.5,110.46
2018,4,10,16,30,1.0,70.0,3.0,15.6,70.0,68.31,52.11
2018,4,10,16,45,0.5,42.0,3.05,15.4,42.0,40.86,29.14
2018,4,10,17,0,0.0,14.0,3.1,15.2,14.0,13.5,5.89
2018,4,10,17,15,9.0,18.5,2.85,14.75,20.5,22.6,13.8
2018,4,10,17,30,18.0,23.0,2.6,14.3,27.0,30.77,20.67
2018,4,10,17,45,45.0,30.0,2.4,13.9,36.5,52.16,38.13
2018,4,10,18,0,72.0,37.0,2.2,13.5,46.0,72.12,52.32
2018,4,10,18,15,38.5,22.5,2.05,13.0,27.0,40.61,15.8
2018,4,10,18,30,5.0,8.0,1.9,12.5,8.0,9.24,0.0
2018,4,10,18,45,2.5,4.0,1.75,12.0,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,11,5,45,18.5,11.0,1.5,9.9,12.0,10.81,0.0
2018,4,11,6,0,37.0,22.0,1.4,10.1,24.0,19.54,1.8
2018,4,11,6,15,68.0,40.0,1.6,10.5,49.0,34.57,24.0
2018,4,11,6,30,99.0,58.0,1.8,10.9,74.0,49.28,38.15
2018,4,11,6,45,145.0,76.5,1.95,11.3,110.0,60.31,48.53
2018,4,11,7,0,191.0,95.0,2.1,11.7,146.0,75.03,61.92
2018,4,11,7,15,273.0,100.0,2.1,12.0,190.0,96.84,68.23
2018,4,11,7,30,355.0,105.0,2.1,12.3,234.0,121.2,82.24
2018,4,11,7,45,320.0,132.0,2.1,12.65,261.5,163.38,118.58
2018,4,11,8,0,285.0,159.0,2.1,13.0,289.0,196.76,148.42
2018,4,11,8,15,282.5,188.0,2.0,13.25,329.0,237.08,182.61
2018,4,11,8,30,280.0,217.0,1.9,13.5,369.0,277.32,216.17
2018,4,11,8,45,334.0,229.5,1.8,13.75,426.5,324.26,253.56
2018,4,11,9,0,388.0,242.0,1.7,14.0,484.0,376.17,294.55
2018,4,11,9,15,395.5,259.0,1.8,14.4,520.0,415.15,325.54
2018,4,11,9,30,403.0,276.0,1.9,14.8,556.0,454.4,356.17
2018,4,11,9,45,300.0,316.5,2.0,15.2,531.0,453.51,354.92
2018,4,11,10,0,197.0,357.0,2.1,15.6,506.0,446.66,348.31
2018,4,11,10,15,222.0,369.5,2.3,15.7,543.0,484.46,377.47
2018,4,11,10,30,247.0,382.0,2.5,15.8,580.0,521.82,405.92
2018,4,11,10,45,224.5,394.0,2.7,15.9,578.0,530.47,412.02
2018,4,11,11,0,202.0,406.0,2.9,16.0,576.0,535.22,415.27
2018,4,11,11,15,258.0,401.5,3.1,15.95,622.0,582.82,452.43
2018,4,11,11,30,314.0,397.0,3.3,15.9,668.0,633.53,491.5
2018,4,11,11,45,419.0,363.5,3.5,15.85,728.0,699.35,542.94
2018,4,11,12,0,524.0,330.0,3.7,15.8,788.0,767.55,595.64
2018,4,11,12,15,496.5,338.5,3.8,15.7,772.0,764.93,593.45
2018,4,11,12,30,469.0,347.0,3.9,15.6,756.0,759.93,590.0
2018,4,11,12,45,367.5,378.5,4.05,15.5,697.0,706.88,549.75
2018,4,11,13,0,266.0,410.0,4.2,15.4,638.0,654.78,509.64
2018,4,11,13,15,245.0,402.0,4.25,15.3,608.5,632.51,493.82
2018,4,11,13,30,224.0,394.0,4.3,15.2,579.0,602.84,472.34
2018,4,11,13,45,167.0,382.0,4.3,15.1,517.5,541.9,425.9
2018,4,11,14,0,110.0,370.0,4.3,15.0,456.0,473.46,373.25
2018,4,11,14,15,92.5,337.0,4.3,14.8,407.5,424.41,336.39
2018,4,11,14,30,75.0,304.0,4.3,14.6,359.0,375.07,298.71
2018,4,11,14,45,203.5,287.0,4.25,14.4,425.0,473.48,380.46
2018,4,11,15,0,332.0,270.0,4.2,14.2,491.0,566.87,456.23
2018,4,11,15,15,254.0,261.0,4.2,14.2,423.5,489.52,395.24
2018,4,11,15,30,176.0,252.0,4.2,14.2,356.0,406.7,329.69
2018,4,11,15,45,227.0,228.5,4.1,14.0,351.0,415.57,339.35
2018,4,11,16,0,278.0,205.0,4.0,13.8,346.0,428.76,351.82
2018,4,11,16,15,282.0,182.5,3.95,13.7,313.0,398.52,328.6
2018,4,11,16,30,286.0,160.0,3.9,13.6,280.0,367.01,304.02
2018,4,11,16,45,169.5,122.0,3.85,13.45,190.5,243.66,202.04
2018,4,11,17,0,53.0,84.0,3.8,13.3,101.0,115.88,93.87
2018,4,11,17,15,26.5,46.5,3.65,13.05,55.0,59.66,45.8
2018,4,11,17,30,0.0,9.0,3.5,12.8,9.0,8.67,1.78
2018,4,11,17,45,14.5,13.5,3.4,12.55,15.5,20.43,11.66
2018,4,11,18,0,29.0,18.0,3.3,12.3,22.0,30.86,19.49
2018,4,11,18,15,18.0,14.0,3.45,12.1,16.0,21.95,7.14
2018,4,11,18,30,7.0,10.0,3.6,11.9,10.0,11.78,0.0
2018,4,11,18,45,3.5,5.0,3.8,11.7,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.4,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,7.0,1.0,0.0,0.0
2018,4,12,5,45,68.5,15.0,1.7,7.55,19.5,14.74,0.0
2018,4,12,6,0,134.0,29.0,1.8,8.1,38.0,23.03,6.36
2018,4,12,6,15,251.5,43.0,2.1,8.65,78.5,33.22,23.22
2018,4,12,6,30,369.0,57.0,2.4,9.2,119.0,42.91,32.81
2018,4,12,6,45,449.5,66.5,2.7,9.75,169.0,49.03,38.74
2018,4,12,7,0,530.0,76.0,3.0,10.3,219.0,59.96,41.83
2018,4,12,7,15,584.0,84.0,3.15,10.65,272.5,99.04,59.18
2018,4,12,7,30,638.0,92.0,3.3,11.0,326.0,144.0,89.49
2018,4,12,7,45,675.5,98.0,3.4,11.3,379.0,190.14,126.57
2018,4,12,8,0,713.0,104.0,3.5,11.6,432.0,240.07,169.66
2018,4,12,8,15,605.0,137.0,3.5,11.9,437.0,277.84,208.25
2018,4,12,8,30,497.0,170.0,3.5,12.2,442.0,304.52,235.99
2018,4,12,8,45,628.5,153.0,3.5,12.55,527.5,364.47,285.09
2018,4,12,9,0,760.0,136.0,3.5,12.9,613.0,436.71,344.28
2018,4,12,9,15,790.0,136.5,3.5,13.2,661.0,491.59,389.93
2018,4,12,9,30,820.0,137.0,3.5,13.5,709.0,544.67,433.27
2018,4,12,9,45,826.0,143.0,3.5,13.75,744.0,590.72,470.19
2018,4,12,10,0,832.0,149.0,3.5,14.0,779.0,635.75,505.37
2018,4,12,10,15,840.0,151.5,3.45,14.2,808.5,677.59,537.35
2018,4,12,10,30,848.0,154.0,3.4,14.4,838.0,718.17,567.66
2018,4,12,10,45,846.5,159.5,3.4,14.6,857.5,753.37,593.47
2018,4,12,11,0,845.0,165.0,3.4,14.8,877.0,786.37,616.8
2018,4,12,11,15,847.0,167.0,3.45,14.9,891.0,816.41,637.74
2018,4,12,11,30,849.0,169.0,3.5,15.0,905.0,844.19,657.04
2018,4,12,11,45,855.0,168.0,3.55,15.15,913.5,869.97,674.78
2018,4,12,12,0,861.0,167.0,3.6,15.3,922.0,893.36,690.87
2018,4,12,12,15,854.5,170.0,3.7,15.3,918.5,907.44,701.17
2018,4,12,12,30,848.0,173.0,3.8,15.3,915.0,918.59,709.58
2018,4,12,12,45,836.5,178.0,3.9,15.3,903.0,924.36,714.37
2018,4,12,13,0,825.0,183.0,4.0,15.3,891.0,927.13,717.21
2018,4,12,13,15,821.0,180.5,4.05,15.25,873.0,926.11,717.4
2018,4,12,13,30,817.0,178.0,4.1,15.2,855.0,922.15,715.67
2018,4,12,13,45,809.5,176.0,4.2,15.1,830.0,912.68,710.58
2018,4,12,14,0,802.0,174.0,4.3,15.0,805.0,900.4,703.71
2018,4,12,14,15,792.0,170.5,4.3,14.85,772.5,885.12,694.33
2018,4,12,14,30,782.0,167.0,4.3,14.7,740.0,863.99,680.84
2018,4,12,14,45,769.5,162.0,4.3,14.55,701.5,836.72,662.91
2018,4,12,15,0,757.0,157.0,4.3,14.4,663.0,807.26,643.34
2018,4,12,15,15,737.0,152.5,4.3,14.4,618.5,770.35,617.78
2018,4,12,15,30,717.0,148.0,4.3,14.4,574.0,732.02,590.96
2018,4,12,15,45,693.5,141.5,4.2,14.0,526.0,687.73,558.91
2018,4,12,16,0,670.0,135.0,4.1,13.6,478.0,642.74,525.73
2018,4,12,16,15,639.0,128.0,3.95,13.3,427.5,591.68,486.8
2018,4,12,16,30,608.0,121.0,3.8,13.0,377.0,541.0,447.29
2018,4,12,16,45,563.5,112.0,3.65,12.7,324.5,480.72,399.08
2018,4,12,17,0,519.0,103.0,3.5,12.4,272.0,420.93,350.01
2018,4,12,17,15,455.5,92.0,3.15,11.85,221.0,354.31,293.9
2018,4,12,17,30,392.0,81.0,2.8,11.3,170.0,292.58,240.4
2018,4,12,17,45,303.0,66.0,2.45,10.75,124.0,220.63,177.55
2018,4,12,18,0,214.0,51.0,2.1,10.2,78.0,157.06,120.84
2018,4,12,18,15,123.5,32.0,1.95,9.85,46.0,88.41,48.78
2018,4,12,18,30,33.0,13.0,1.8,9.5,14.0,22.04,0.0
2018,4,12,18,45,16.5,6.5,1.7,9.1,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,6.1,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.5,1.4,6.8,21.5,16.22,0.0
2018,4,13,6,0,139.0,31.0,1.5,7.5,41.0,24.6,9.59
2018,4,13,6,15,249.5,45.5,1.75,8.25,81.5,35.15,25.11
2018,4,13,6,30,360.0,60.0,2.0,9.0,122.0,45.16,34.91
2018,4,13,6,45,441.0,69.5,2.2,9.75,172.0,50.71,40.28
2018,4,13,7,0,522.0,79.0,2.4,10.5,222.0,65.07,44.42
2018,4,13,7,15,577.5,86.5,2.7,11.25,275.5,103.56,62.33
2018,4,13,7,30,633.0,94.0,3.0,12.0,329.0,148.12,92.63
2018,4,13,7,45,672.5,99.0,3.25,12.75,382.0,193.61,129.04
2018,4,13,8,0,712.0,104.0,3.5,13.5,435.0,243.08,171.34
2018,4,13,8,15,739.5,108.5,3.55,14.0,485.5,292.58,215.17
2018,4,13,8,30,767.0,113.0,3.6,14.5,536.0,344.37,260.8
2018,4,13,8,45,788.0,116.5,3.6,15.0,583.5,398.06,307.3
2018,4,13,9,0,809.0,120.0,3.6,15.5,631.0,449.47,350.97
2018,4,13,9,15,827.5,122.0,3.6,15.9,674.0,499.27,392.45
2018,4,13,9,30,846.0,124.0,3.6,16.3,717.0,549.51,433.13
2018,4,13,9,45,862.0,123.5,3.55,16.7,754.5,596.22,470.0
2018,4,13,10,0,878.0,123.0,3.5,17.1,792.0,644.65,507.07
2018,4,13,10,15,886.0,125.0,3.5,17.4,821.5,687.23,539.2
2018,4,13,10,30,894.0,127.0,3.5,17.7,851.0,728.37,569.57
2018,4,13,10,45,898.5,129.0,3.45,18.05,873.0,765.38,595.16
2018,4,13,11,0,903.0,131.0,3.4,18.4,895.0,800.37,618.29
2018,4,13,11,15,905.0,132.0,3.4,18.65,908.5,830.3,638.14
2018,4,13,11,30,907.0,133.0,3.4,18.9,922.0,857.77,656.2
2018,4,13,11,45,905.0,135.0,3.35,19.15,927.0,880.31,670.51
2018,4,13,12,0,903.0,137.0,3.3,19.4,932.0,900.03,682.86
2018,4,13,12,15,897.0,139.5,3.3,19.55,928.0,913.89,691.82
2018,4,13,12,30,891.0,142.0,3.3,19.7,924.0,924.72,698.84
2018,4,13,12,45,892.0,140.0,3.3,19.85,915.5,934.25,705.09
2018,4,13,13,0,893.0,138.0,3.3,20.0,907.0,940.77,709.42
2018,4,13,13,15,887.5,137.5,3.25,20.05,889.0,939.92,708.81
2018,4,13,13,30,882.0,137.0,3.2,20.1,871.0,936.01,706.3
2018,4,13,13,45,874.0,136.5,3.15,20.2,845.5,931.54,703.45
2018,4,13,14,0,866.0,136.0,3.1,20.3,820.0,919.67,695.68
2018,4,13,14,15,855.5,134.0,3.05,20.25,787.0,901.14,683.91
2018,4,13,14,30,845.0,132.0,3.0,20.2,754.0,879.9,670.41
2018,4,13,14,45,830.5,130.0,2.9,20.15,715.0,852.73,652.5
2018,4,13,15,0,816.0,128.0,2.8,20.1,676.0,823.31,633.05
2018,4,13,15,15,794.0,125.0,2.8,20.1,629.5,784.74,607.59
2018,4,13,15,30,772.0,122.0,2.8,20.1,583.0,747.63,582.99
2018,4,13,15,45,747.5,117.0,2.6,19.7,533.5,702.53,552.1
2018,4,13,16,0,723.0,112.0,2.4,19.3,484.0,656.72,519.93
2018,4,13,16,15,701.5,106.5,2.15,18.85,436.5,611.97,487.03
2018,4,13,16,30,680.0,101.0,1.9,18.4,389.0,566.86,453.07
2018,4,13,16,45,642.0,93.0,1.65,17.95,336.5,508.87,408.37
2018,4,13,17,0,604.0,85.0,1.4,17.5,284.0,452.39,363.63
2018,4,13,17,15,539.5,76.0,1.3,16.55,230.0,382.91,308.39
2018,4,13,17,30,475.0,67.0,1.2,15.6,176.0,317.96,254.79
2018,4,13,17,45,396.0,56.0,1.1,14.65,131.0,249.62,196.78
2018,4,13,18,0,317.0,45.0,1.0,13.7,86.0,188.84,143.16
