Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,15,195.0,30.0,1.05,13.2,51.5,115.04,67.13
2018,4,13,18,30,73.0,15.0,1.1,12.7,17.0,35.41,0.0
2018,4,13,18,45,36.5,7.5,1.1,12.2,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.05,9.0,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.0,9.6,2.0,0.0,0.0
2018,4,14,5,45,103.5,16.5,1.0,10.2,24.0,16.22,0.0
2018,4,14,6,0,198.0,31.0,1.0,10.8,46.0,24.46,10.99
2018,4,14,6,15,310.0,43.0,1.1,11.55,88.0,32.93,23.0
2018,4,14,6,30,422.0,55.0,1.2,12.3,130.0,41.64,31.41
2018,4,14,6,45,495.0,63.5,1.35,13.05,180.0,45.51,35.16
2018,4,14,7,0,568.0,72.0,1.5,13.8,230.0,62.22,39.05
2018,4,14,7,15,617.5,78.0,1.4,14.45,282.5,101.77,57.81
2018,4,14,7,30,667.0,84.0,1.3,15.1,335.0,146.67,88.48
2018,4,14,7,45,701.5,89.5,1.25,15.75,387.5,193.66,126.0
2018,4,14,8,0,736.0,95.0,1.2,16.4,440.0,244.04,168.48
2018,4,14,8,15,762.0,99.0,1.1,17.1,490.5,297.25,213.87
2018,4,14,8,30,788.0,103.0,1.0,17.8,541.0,349.02,257.51
2018,4,14,8,45,807.5,106.5,0.9,18.5,588.0,399.75,299.29
2018,4,14,9,0,827.0,110.0,0.8,19.2,635.0,451.47,340.28
2018,4,14,9,15,844.5,111.0,0.75,19.9,677.5,500.71,378.18
2018,4,14,9,30,862.0,112.0,0.7,20.6,720.0,550.25,414.83
2018,4,14,9,45,877.0,111.5,0.65,21.25,756.5,599.61,449.97
2018,4,14,10,0,892.0,111.0,0.6,21.9,793.0,645.58,481.49
2018,4,14,10,15,900.5,112.0,0.65,22.2,822.5,687.97,511.39
2018,4,14,10,30,909.0,113.0,0.7,22.5,852.0,728.93,539.67
2018,4,14,10,45,915.5,113.5,0.75,22.8,874.5,766.34,563.53
2018,4,14,11,0,922.0,114.0,0.8,23.1,897.0,801.78,585.91
2018,4,14,11,15,925.5,114.5,0.85,23.3,911.5,832.76,605.49
2018,4,14,11,30,929.0,115.0,0.9,23.5,926.0,861.29,623.47
2018,4,14,11,45,930.0,115.5,0.95,23.7,932.0,885.16,638.48
2018,4,14,12,0,931.0,116.0,1.0,23.9,938.0,906.22,651.79
2018,4,14,12,15,929.5,116.5,1.1,23.95,936.0,922.23,663.17
2018,4,14,12,30,928.0,117.0,1.2,24.0,934.0,935.2,672.76
2018,4,14,12,45,924.5,117.0,1.3,24.1,923.5,942.8,678.93
2018,4,14,13,0,921.0,117.0,1.4,24.2,913.0,947.24,683.24
2018,4,14,13,15,917.0,116.0,1.5,24.15,895.0,947.05,685.1
2018,4,14,13,30,913.0,115.0,1.6,24.1,877.0,943.69,685.06
2018,4,14,13,45,906.5,114.0,1.75,24.05,851.5,934.98,682.25
2018,4,14,14,0,900.0,113.0,1.9,24.0,826.0,923.22,677.45
2018,4,14,14,15,891.0,111.0,1.95,23.8,793.5,905.25,667.86
2018,4,14,14,30,882.0,109.0,2.0,23.6,761.0,884.49,656.46
2018,4,14,14,45,870.0,107.5,2.1,23.35,722.5,859.07,642.49
2018,4,14,15,0,858.0,106.0,2.2,23.1,684.0,836.04,630.0
2018,4,14,15,15,842.0,103.0,2.2,23.1,639.5,801.18,607.81
2018,4,14,15,30,826.0,100.0,2.2,23.1,595.0,764.48,584.22
2018,4,14,15,45,804.5,96.5,2.35,22.35,546.5,721.48,558.46
2018,4,14,16,0,783.0,93.0,2.5,21.6,498.0,677.45,531.15
2018,4,14,16,15,752.5,89.5,2.5,20.9,446.0,626.51,496.57
2018,4,14,16,30,722.0,86.0,2.5,20.2,394.0,578.34,461.88
2018,4,14,16,45,680.5,81.5,2.5,19.5,341.5,520.56,418.63
2018,4,14,17,0,639.0,77.0,2.5,18.8,289.0,464.55,375.16
2018,4,14,17,15,566.0,71.0,2.3,17.85,234.5,392.47,317.18
2018,4,14,17,30,493.0,65.0,2.1,16.9,180.0,325.59,261.49
2018,4,14,17,45,402.0,54.5,1.9,15.95,132.5,251.71,198.74
2018,4,14,18,0,311.0,44.0,1.7,15.0,85.0,185.79,141.1
2018,4,14,18,15,188.0,29.0,1.65,14.55,50.5,112.33,68.2
2018,4,14,18,30,65.0,14.0,1.6,14.1,16.0,32.31,0.0
2018,4,14,18,45,32.5,7.0,1.55,13.7,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.5,10.45,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,10.7,2.0,0.0,0.0
2018,4,15,5,45,44.5,15.5,1.85,10.95,19.0,15.24,0.0
2018,4,15,6,0,84.0,29.0,2.0,11.2,36.0,24.12,11.89
2018,4,15,6,15,168.5,46.0,2.2,11.7,72.5,37.52,27.04
2018,4,15,6,30,253.0,63.0,2.4,12.2,109.0,47.15,36.32
2018,4,15,6,45,407.0,70.5,2.65,12.7,172.5,51.09,40.19
2018,4,15,7,0,561.0,78.0,2.9,13.2,236.0,70.01,44.29
2018,4,15,7,15,598.5,85.5,2.95,13.7,285.5,109.67,64.76
2018,4,15,7,30,636.0,93.0,3.0,14.2,335.0,153.46,95.94
2018,4,15,7,45,673.0,99.5,3.05,14.75,388.5,200.23,133.87
2018,4,15,8,0,710.0,106.0,3.1,15.3,442.0,250.71,177.02
2018,4,15,8,15,718.5,115.0,3.15,15.75,486.5,298.74,219.86
2018,4,15,8,30,727.0,124.0,3.2,16.2,531.0,347.2,262.61
2018,4,15,8,45,777.0,119.5,3.3,16.6,587.0,403.17,310.01
2018,4,15,9,0,827.0,115.0,3.4,17.0,643.0,459.39,356.95
2018,4,15,9,15,842.0,118.0,3.5,17.3,685.5,509.27,398.38
2018,4,15,9,30,857.0,121.0,3.6,17.6,728.0,559.24,438.84
2018,4,15,9,45,867.5,122.5,3.75,17.9,763.5,605.11,475.39
2018,4,15,10,0,878.0,124.0,3.9,18.2,799.0,652.2,511.95
2018,4,15,10,15,885.5,126.0,3.95,18.3,828.0,694.36,544.25
2018,4,15,10,30,893.0,128.0,4.0,18.4,857.0,735.05,574.86
2018,4,15,10,45,899.0,128.5,4.1,18.55,879.0,771.61,600.91
2018,4,15,11,0,905.0,129.0,4.2,18.7,901.0,806.22,625.04
2018,4,15,11,15,908.5,129.0,4.3,18.7,914.5,836.29,646.23
2018,4,15,11,30,912.0,129.0,4.4,18.7,928.0,863.95,665.88
2018,4,15,11,45,913.5,129.0,4.45,18.7,934.0,887.41,682.36
2018,4,15,12,0,915.0,129.0,4.5,18.7,940.0,908.14,697.0
2018,4,15,12,15,914.5,128.5,4.6,18.65,937.5,923.82,708.73
2018,4,15,12,30,914.0,128.0,4.7,18.6,935.0,936.52,718.53
2018,4,15,12,45,912.0,126.5,4.8,18.55,924.5,943.85,724.72
2018,4,15,13,0,910.0,125.0,4.9,18.5,914.0,948.06,728.9
2018,4,15,13,15,894.0,128.5,4.95,18.35,890.5,941.62,725.65
2018,4,15,13,30,878.0,132.0,5.0,18.2,867.0,932.13,720.43
2018,4,15,13,45,868.0,131.5,5.1,18.05,840.0,921.01,714.5
2018,4,15,14,0,858.0,131.0,5.2,17.9,813.0,911.85,710.03
2018,4,15,14,15,855.5,125.5,5.2,17.65,782.5,896.51,700.83
2018,4,15,14,30,853.0,120.0,5.2,17.4,752.0,878.24,689.61
2018,4,15,14,45,648.5,145.5,5.25,17.15,611.5,721.79,576.47
2018,4,15,15,0,444.0,171.0,5.3,16.9,471.0,564.05,456.21
2018,4,15,15,15,228.0,155.0,5.3,16.9,308.5,354.17,288.68
2018,4,15,15,30,12.0,139.0,5.3,16.9,146.0,145.47,114.63
2018,4,15,15,45,6.5,107.5,5.25,15.9,111.5,109.45,85.77
2018,4,15,16,0,1.0,76.0,5.2,14.9,77.0,74.22,56.85
2018,4,15,16,15,28.5,81.0,5.1,14.35,93.5,100.47,80.1
2018,4,15,16,30,56.0,86.0,5.0,13.8,110.0,128.32,104.56
2018,4,15,16,45,105.0,91.0,4.9,13.3,128.5,162.5,134.56
2018,4,15,17,0,154.0,96.0,4.8,12.8,147.0,200.31,166.92
2018,4,15,17,15,90.0,72.5,4.55,12.35,101.0,127.3,104.21
2018,4,15,17,30,26.0,49.0,4.3,11.9,55.0,61.75,47.48
2018,4,15,17,45,17.5,37.0,4.0,11.5,40.5,44.47,32.24
2018,4,15,18,0,9.0,25.0,3.7,11.1,26.0,27.83,17.53
2018,4,15,18,15,6.0,16.0,3.55,10.9,16.5,17.58,6.94
2018,4,15,18,30,3.0,7.0,3.4,10.7,7.0,7.74,0.0
2018,4,15,18,45,1.5,3.5,3.25,10.55,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,16,5,15,3.5,2.0,1.15,8.65,2.0,0.0,0.0
2018,4,16,5,30,7.0,4.0,1.2,9.0,4.0,0.0,0.0
2018,4,16,5,45,40.0,13.5,1.25,9.35,16.5,13.27,0.0
2018,4,16,6,0,73.0,23.0,1.3,9.7,29.0,19.39,9.25
2018,4,16,6,15,220.5,43.5,1.5,9.9,81.0,33.01,23.44
2018,4,16,6,30,368.0,64.0,1.7,10.1,133.0,47.85,37.33
2018,4,16,6,45,356.5,66.0,1.85,10.3,150.0,47.4,37.3
2018,4,16,7,0,345.0,68.0,2.0,10.5,167.0,59.3,38.56
2018,4,16,7,15,173.5,45.5,2.15,10.6,95.5,47.99,28.99
2018,4,16,7,30,2.0,23.0,2.3,10.7,24.0,22.46,13.74
2018,4,16,7,45,12.5,75.5,2.5,10.85,81.5,74.0,57.45
2018,4,16,8,0,23.0,128.0,2.7,11.0,139.0,124.19,99.25
2018,4,16,8,15,11.5,100.5,2.85,11.1,106.0,100.11,79.14
2018,4,16,8,30,0.0,73.0,3.0,11.2,73.0,70.6,54.38
2018,4,16,8,45,4.0,107.5,3.2,11.35,110.0,105.23,83.17
2018,4,16,9,0,8.0,142.0,3.4,11.5,147.0,139.68,111.43
2018,4,16,9,15,132.5,226.0,3.5,11.6,320.0,271.67,219.03
2018,4,16,9,30,257.0,310.0,3.6,11.7,493.0,415.61,333.38
2018,4,16,9,45,306.0,298.5,3.7,11.75,527.0,447.43,358.9
2018,4,16,10,0,355.0,287.0,3.8,11.8,561.0,482.44,387.37
2018,4,16,10,15,225.5,272.0,3.85,11.8,448.5,400.57,322.3
2018,4,16,10,30,96.0,257.0,3.9,11.8,336.0,309.94,248.67
2018,4,16,10,45,144.5,339.5,3.95,11.8,461.5,426.83,341.14
2018,4,16,11,0,193.0,422.0,4.0,11.8,587.0,547.33,433.32
2018,4,16,11,15,185.0,429.5,3.95,11.8,590.0,556.89,439.56
2018,4,16,11,30,177.0,437.0,3.9,11.8,593.0,565.6,445.66
2018,4,16,11,45,237.0,421.5,3.9,11.75,631.5,609.4,480.5
2018,4,16,12,0,297.0,406.0,3.9,11.7,670.0,654.18,515.72
2018,4,16,12,15,203.5,391.0,3.9,11.65,571.5,563.93,445.91
2018,4,16,12,30,110.0,376.0,3.9,11.6,473.0,471.9,373.8
2018,4,16,12,45,113.5,356.0,3.95,11.6,455.5,458.68,364.65
2018,4,16,13,0,117.0,336.0,4.0,11.6,438.0,444.74,354.62
2018,4,16,13,15,93.5,333.0,4.0,11.55,413.5,423.0,337.32
2018,4,16,13,30,70.0,330.0,4.0,11.5,389.0,394.44,314.71
2018,4,16,13,45,66.5,335.5,4.0,11.5,390.0,398.35,317.99
2018,4,16,14,0,63.0,341.0,4.0,11.5,391.0,402.28,321.24
2018,4,16,14,15,208.5,322.0,4.0,11.35,478.5,519.7,418.21
2018,4,16,14,30,354.0,303.0,4.0,11.2,566.0,633.38,509.56
2018,4,16,14,45,406.5,266.0,3.95,11.1,553.5,642.9,518.89
2018,4,16,15,0,459.0,229.0,3.9,11.0,541.0,640.88,520.22
2018,4,16,15,15,423.5,215.0,3.9,11.0,488.5,588.14,480.23
2018,4,16,15,30,388.0,201.0,3.9,11.0,436.0,535.63,440.09
2018,4,16,15,45,589.5,148.0,3.9,10.8,472.0,623.22,514.38
2018,4,16,16,0,791.0,95.0,3.9,10.6,508.0,689.21,568.83
2018,4,16,16,15,703.0,101.5,3.8,10.4,441.0,612.32,509.11
2018,4,16,16,30,615.0,108.0,3.7,10.2,374.0,537.31,449.27
2018,4,16,16,45,531.5,104.0,3.6,10.05,312.5,458.15,384.93
2018,4,16,17,0,448.0,100.0,3.5,9.9,251.0,381.7,321.34
2018,4,16,17,15,349.0,91.5,3.2,9.6,196.5,301.72,253.29
2018,4,16,17,30,250.0,83.0,2.9,9.3,142.0,222.6,184.97
2018,4,16,17,45,274.0,63.0,2.6,9.0,113.0,206.74,168.67
2018,4,16,18,0,298.0,43.0,2.3,8.7,84.0,180.51,141.57
2018,4,16,18,15,184.0,29.5,2.1,8.5,51.5,113.69,75.58
2018,4,16,18,30,70.0,16.0,1.9,8.3,19.0,36.05,0.0
2018,4,16,18,45,35.0,8.0,1.7,8.05,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,0.75,5.95,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,0.7,6.4,5.0,0.0,0.0
2018,4,17,5,45,134.0,20.0,0.65,6.85,31.0,19.66,0.0
2018,4,17,6,0,244.0,35.0,0.6,7.3,57.0,27.45,16.39
2018,4,17,6,15,352.0,46.0,0.7,7.9,101.0,35.93,26.36
2018,4,17,6,30,460.0,57.0,0.8,8.5,145.0,42.46,32.82
2018,4,17,6,45,529.5,66.0,0.9,9.05,197.0,46.77,36.98
2018,4,17,7,0,599.0,75.0,1.0,9.6,249.0,73.81,44.52
2018,4,17,7,15,646.5,81.5,1.1,10.2,303.0,115.79,67.69
2018,4,17,7,30,694.0,88.0,1.2,10.8,357.0,162.89,102.11
2018,4,17,7,45,727.0,93.0,1.3,11.35,410.0,210.88,142.0
2018,4,17,8,0,760.0,98.0,1.4,11.9,463.0,262.1,186.48
2018,4,17,8,15,784.5,102.0,1.45,12.4,514.0,316.29,234.04
2018,4,17,8,30,809.0,106.0,1.5,12.9,565.0,368.84,279.79
2018,4,17,8,45,827.5,109.5,1.55,13.45,612.5,420.27,323.78
2018,4,17,9,0,846.0,113.0,1.6,14.0,660.0,472.56,367.22
2018,4,17,9,15,860.5,115.5,1.6,14.4,702.0,522.61,407.71
2018,4,17,9,30,875.0,118.0,1.6,14.8,744.0,572.66,446.94
2018,4,17,9,45,886.5,119.0,1.55,15.2,780.0,621.78,483.91
2018,4,17,10,0,898.0,120.0,1.5,15.6,816.0,667.33,517.19
2018,4,17,10,15,904.0,122.5,1.45,15.9,845.0,709.62,547.28
2018,4,17,10,30,910.0,125.0,1.4,16.2,874.0,750.29,575.27
2018,4,17,10,45,913.5,127.0,1.4,16.5,895.5,786.87,598.87
2018,4,17,11,0,917.0,129.0,1.4,16.8,917.0,821.32,620.79
2018,4,17,11,15,919.5,130.5,1.4,17.0,931.0,852.23,640.39
2018,4,17,11,30,922.0,132.0,1.4,17.2,945.0,880.68,658.24
2018,4,17,11,45,923.0,132.5,1.4,17.4,951.0,904.33,672.87
2018,4,17,12,0,924.0,133.0,1.4,17.6,957.0,925.21,685.7
2018,4,17,12,15,924.0,132.5,1.4,17.75,955.0,941.38,695.64
2018,4,17,12,30,924.0,132.0,1.4,17.9,953.0,954.56,703.76
2018,4,17,12,45,922.5,131.0,1.4,18.05,943.0,962.85,708.82
2018,4,17,13,0,921.0,130.0,1.4,18.2,933.0,968.02,712.04
2018,4,17,13,15,913.0,131.5,1.4,18.2,914.0,966.68,711.61
2018,4,17,13,30,905.0,133.0,1.4,18.2,895.0,962.24,709.39
2018,4,17,13,45,893.0,133.5,1.4,18.25,867.0,950.12,702.2
2018,4,17,14,0,881.0,134.0,1.4,18.3,839.0,940.04,696.53
2018,4,17,14,15,869.5,133.0,1.45,18.15,805.5,921.26,686.46
2018,4,17,14,30,858.0,132.0,1.5,18.0,772.0,899.79,674.67
2018,4,17,14,45,843.5,130.0,1.55,17.9,732.5,872.13,658.54
2018,4,17,15,0,829.0,128.0,1.6,17.8,693.0,842.21,640.78
2018,4,17,15,15,812.0,124.5,1.6,17.8,648.5,806.57,618.1
2018,4,17,15,30,795.0,121.0,1.6,17.8,604.0,769.19,594.04
2018,4,17,15,45,771.5,117.0,1.75,17.4,554.5,727.83,569.0
2018,4,17,16,0,748.0,113.0,1.9,17.0,505.0,682.85,540.52
2018,4,17,16,15,702.0,105.0,1.85,16.65,443.5,617.26,493.28
2018,4,17,16,30,656.0,97.0,1.8,16.3,382.0,553.08,445.81
2018,4,17,16,45,607.5,92.0,1.75,15.95,329.5,492.66,399.65
2018,4,17,17,0,559.0,87.0,1.7,15.6,277.0,434.66,353.89
2018,4,17,17,15,466.5,78.5,1.6,14.7,218.5,352.27,287.69
2018,4,17,17,30,374.0,70.0,1.5,13.8,160.0,274.78,223.56
2018,4,17,17,45,315.0,58.5,1.35,12.95,121.5,219.58,175.85
2018,4,17,18,0,256.0,47.0,1.2,12.1,83.0,169.89,131.46
2018,4,17,18,15,170.5,33.0,1.2,11.55,52.5,114.17,76.84
2018,4,17,18,30,85.0,19.0,1.2,11.0,22.0,43.55,0.0
2018,4,17,18,45,42.5,9.5,1.25,10.5,11.0,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,8.0,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,8.3,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.0,0.8,8.55,3.0,2.89,0.0
2018,4,18,6,0,0.0,5.0,0.8,8.8,5.0,4.82,0.0
2018,4,18,6,15,0.0,6.5,0.95,9.2,6.5,6.26,0.0
2018,4,18,6,30,0.0,8.0,1.1,9.6,8.0,7.71,1.34
2018,4,18,6,45,0.0,17.0,1.25,9.95,17.0,16.39,9.31
2018,4,18,7,0,0.0,26.0,1.4,10.3,26.0,25.09,16.21
2018,4,18,7,15,0.0,35.5,1.35,10.55,35.5,34.27,24.14
2018,4,18,7,30,0.0,45.0,1.3,10.8,45.0,43.46,31.97
2018,4,18,7,45,0.0,47.5,1.25,11.0,47.5,45.89,33.91
2018,4,18,8,0,0.0,50.0,1.2,11.2,50.0,48.31,35.82
2018,4,18,8,15,0.0,65.0,1.2,11.55,65.0,62.84,47.95
2018,4,18,8,30,0.0,80.0,1.2,11.9,80.0,77.39,59.91
2018,4,18,8,45,0.0,78.0,1.15,12.25,78.0,75.46,58.0
2018,4,18,9,0,0.0,76.0,1.1,12.6,76.0,73.54,56.16
2018,4,18,9,15,6.5,143.5,1.15,12.95,148.0,141.07,111.39
2018,4,18,9,30,13.0,211.0,1.2,13.3,220.0,208.21,164.71
2018,4,18,9,45,73.0,285.5,1.2,13.7,342.0,309.5,243.88
2018,4,18,10,0,133.0,360.0,1.2,14.1,464.0,415.77,324.1
2018,4,18,10,15,226.0,367.5,1.3,14.35,551.5,491.91,381.56
2018,4,18,10,30,319.0,375.0,1.4,14.6,639.0,572.57,441.68
2018,4,18,10,45,376.0,364.0,1.45,14.9,682.5,618.31,475.08
2018,4,18,11,0,433.0,353.0,1.5,15.2,726.0,666.03,509.87
2018,4,18,11,15,362.0,387.0,1.6,15.4,702.5,658.1,502.29
2018,4,18,11,30,291.0,421.0,1.7,15.6,679.0,645.33,491.52
2018,4,18,11,45,232.0,432.5,1.8,15.75,639.0,616.1,469.62
2018,4,18,12,0,173.0,444.0,1.9,15.9,599.0,584.36,445.65
2018,4,18,12,15,147.5,441.5,2.0,16.0,573.5,565.76,432.14
2018,4,18,12,30,122.0,439.0,2.1,16.1,548.0,545.84,417.44
2018,4,18,12,45,101.0,421.5,2.15,16.2,511.0,509.27,390.65
2018,4,18,13,0,80.0,404.0,2.2,16.3,474.0,475.47,365.69
2018,4,18,13,15,97.5,396.5,2.3,16.35,480.0,486.14,374.97
2018,4,18,13,30,115.0,389.0,2.4,16.4,486.0,502.99,388.54
2018,4,18,13,45,175.0,386.0,2.45,16.45,529.0,556.47,430.31
2018,4,18,14,0,235.0,383.0,2.5,16.5,572.0,608.72,470.54
2018,4,18,14,15,295.5,341.5,2.55,16.4,569.5,626.5,486.44
2018,4,18,14,30,356.0,300.0,2.6,16.3,567.0,633.6,495.0
2018,4,18,14,45,391.0,280.0,2.65,16.2,559.0,638.34,500.79
2018,4,18,15,0,426.0,260.0,2.7,16.1,551.0,648.64,510.51
2018,4,18,15,15,520.5,211.5,2.7,16.1,544.5,665.28,526.57
2018,4,18,15,30,615.0,163.0,2.7,16.1,538.0,678.4,539.77
2018,4,18,15,45,711.5,126.0,2.7,15.65,526.5,694.24,554.98
2018,4,18,16,0,808.0,89.0,2.7,15.2,515.0,698.45,560.63
2018,4,18,16,15,793.0,85.0,2.6,14.8,468.0,656.54,531.24
2018,4,18,16,30,778.0,81.0,2.5,14.4,421.0,613.63,499.58
2018,4,18,16,45,741.0,76.0,2.45,14.0,366.5,555.26,454.76
2018,4,18,17,0,704.0,71.0,2.4,13.6,312.0,500.81,411.48
2018,4,18,17,15,647.5,65.5,2.1,12.7,258.0,434.72,357.34
2018,4,18,17,30,591.0,60.0,1.8,11.8,204.0,372.38,304.36
2018,4,18,17,45,502.0,52.0,1.5,10.9,153.5,296.99,239.22
2018,4,18,18,0,413.0,44.0,1.2,10.0,103.0,229.1,178.76
2018,4,18,18,15,259.5,31.0,1.2,9.55,63.0,142.25,98.51
2018,4,18,18,30,106.0,18.0,1.2,9.1,23.0,59.68,0.0
2018,4,18,18,45,53.0,9.0,1.2,8.6,11.5,8.85,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,5,15,28.5,4.0,1.3,7.05,4.0,0.0,0.0
2018,4,19,5,30,57.0,8.0,1.6,7.6,8.0,7.86,0.0
2018,4,19,5,45,190.5,21.0,1.9,8.15,37.0,17.46,0.0
2018,4,19,6,0,324.0,34.0,2.2,8.7,66.0,27.22,17.0
2018,4,19,6,15,423.5,43.0,2.35,9.3,111.0,32.35,23.12
2018,4,19,6,30,523.0,52.0,2.5,9.9,156.0,37.24,27.97
2018,4,19,6,45,584.5,59.5,2.6,10.5,208.0,40.55,31.14
2018,4,19,7,0,646.0,67.0,2.7,11.1,260.0,74.42,40.95
2018,4,19,7,15,688.0,72.5,2.85,11.75,313.5,117.89,66.52
2018,4,19,7,30,730.0,78.0,3.0,12.4,367.0,169.25,105.65
2018,4,19,7,45,758.0,82.5,3.1,13.05,419.0,217.61,146.74
2018,4,19,8,0,786.0,87.0,3.2,13.7,471.0,268.67,191.8
2018,4,19,8,15,808.0,91.0,3.25,14.2,521.5,319.95,237.68
2018,4,19,8,30,830.0,95.0,3.3,14.7,572.0,372.85,284.36
2018,4,19,8,45,846.5,98.0,3.4,15.2,618.5,424.06,328.91
2018,4,19,9,0,863.0,101.0,3.5,15.7,665.0,475.88,372.8
2018,4,19,9,15,877.0,103.0,3.5,16.05,707.0,529.21,416.6
2018,4,19,9,30,891.0,105.0,3.5,16.4,749.0,578.85,456.45
2018,4,19,9,45,901.5,106.5,3.5,16.75,785.0,625.6,493.06
2018,4,19,10,0,912.0,108.0,3.5,17.1,821.0,671.44,528.02
2018,4,19,10,15,919.0,109.5,3.5,17.3,850.0,713.82,559.89
2018,4,19,10,30,926.0,111.0,3.5,17.5,879.0,754.61,588.96
2018,4,19,10,45,930.5,112.5,3.5,17.75,901.0,791.78,614.17
2018,4,19,11,0,935.0,114.0,3.5,18.0,923.0,826.83,637.67
2018,4,19,11,15,938.0,115.0,3.55,18.15,937.0,857.94,658.77
2018,4,19,11,30,941.0,116.0,3.6,18.3,951.0,886.56,678.09
2018,4,19,11,45,942.0,116.5,3.65,18.45,957.0,910.37,694.08
2018,4,19,12,0,943.0,117.0,3.7,18.6,963.0,931.36,708.17
2018,4,19,12,15,940.5,118.0,3.75,18.7,960.0,946.84,718.7
2018,4,19,12,30,938.0,119.0,3.8,18.8,957.0,959.25,727.25
2018,4,19,12,45,932.0,120.0,3.85,18.85,945.0,965.37,731.78
2018,4,19,13,0,926.0,121.0,3.9,18.9,933.0,968.31,734.3
2018,4,19,13,15,922.0,119.5,3.9,18.9,914.5,967.35,734.14
2018,4,19,13,30,918.0,118.0,3.9,18.9,896.0,963.22,731.98
2018,4,19,13,45,913.0,116.0,3.9,18.85,870.5,954.53,726.96
2018,4,19,14,0,908.0,114.0,3.9,18.8,845.0,942.76,719.97
2018,4,19,14,15,899.5,112.5,3.85,18.7,812.5,925.4,709.07
2018,4,19,14,30,891.0,111.0,3.8,18.6,780.0,905.24,696.32
2018,4,19,14,45,879.0,109.0,3.75,18.5,741.0,878.86,679.26
2018,4,19,15,0,867.0,107.0,3.7,18.4,702.0,854.95,663.99
2018,4,19,15,15,851.5,104.0,3.7,18.4,657.5,820.0,640.78
2018,4,19,15,30,836.0,101.0,3.7,18.4,613.0,783.18,616.11
2018,4,19,15,45,814.0,98.5,3.5,18.05,564.0,740.34,586.71
2018,4,19,16,0,792.0,96.0,3.3,17.7,515.0,696.49,556.24
2018,4,19,16,15,761.0,93.0,3.15,17.35,463.0,645.09,519.76
2018,4,19,16,30,730.0,90.0,3.0,17.0,411.0,596.6,483.17
2018,4,19,16,45,689.5,84.5,2.85,16.65,357.0,537.48,437.48
2018,4,19,17,0,649.0,79.0,2.7,16.3,303.0,480.05,391.81
2018,4,19,17,15,589.5,73.0,2.45,15.45,250.0,413.94,338.15
2018,4,19,17,30,530.0,67.0,2.2,14.6,197.0,351.82,285.93
2018,4,19,17,45,442.5,57.5,1.95,13.8,148.5,277.83,222.6
2018,4,19,18,0,355.0,48.0,1.7,13.0,100.0,211.18,164.03
2018,4,19,18,15,232.5,34.0,1.65,12.4,62.5,137.11,95.68
2018,4,19,18,30,110.0,20.0,1.6,11.8,25.0,64.11,0.0
2018,4,19,18,45,55.0,10.0,1.6,11.2,12.5,23.67,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,20,5,15,22.5,4.0,1.0,9.0,4.0,0.0,0.0
2018,4,20,5,30,45.0,8.0,1.0,9.6,8.0,7.86,0.0
2018,4,20,5,45,160.5,22.5,1.0,10.25,36.5,17.85,0.0
2018,4,20,6,0,276.0,37.0,1.0,10.9,65.0,28.72,18.42
2018,4,20,6,15,378.0,47.0,1.05,11.55,110.0,35.86,26.08
2018,4,20,6,30,480.0,57.0,1.1,12.2,155.0,41.47,31.52
2018,4,20,6,45,549.0,64.5,1.15,12.85,207.0,44.52,34.43
2018,4,20,7,0,618.0,72.0,1.2,13.5,259.0,80.17,45.04
2018,4,20,7,15,663.0,77.0,1.2,14.25,312.0,122.18,69.98
2018,4,20,7,30,708.0,82.0,1.2,15.0,365.0,168.97,104.97
2018,4,20,7,45,740.5,85.5,1.25,15.8,417.5,219.9,147.21
2018,4,20,8,0,773.0,89.0,1.3,16.6,470.0,270.36,190.45
2018,4,20,8,15,796.0,93.0,1.45,17.3,520.5,321.3,234.74
2018,4,20,8,30,819.0,97.0,1.6,18.0,571.0,373.99,279.81
2018,4,20,8,45,835.5,99.5,1.75,18.7,616.5,424.21,322.14
2018,4,20,9,0,852.0,102.0,1.9,19.4,662.0,475.06,363.79
2018,4,20,9,15,867.5,103.0,2.05,19.8,703.5,527.69,405.99
2018,4,20,9,30,883.0,104.0,2.2,20.2,745.0,576.79,444.57
2018,4,20,9,45,896.0,104.0,2.3,20.65,781.0,623.25,480.01
2018,4,20,10,0,909.0,104.0,2.4,21.1,817.0,668.99,514.07
2018,4,20,10,15,915.5,105.5,2.55,21.45,845.5,710.85,544.98
2018,4,20,10,30,922.0,107.0,2.7,21.8,874.0,751.07,572.96
2018,4,20,10,45,925.0,108.5,2.8,22.15,894.5,786.91,596.85
2018,4,20,11,0,928.0,110.0,2.9,22.5,915.0,820.55,619.09
2018,4,20,11,15,930.5,110.5,2.95,22.7,928.5,850.49,638.76
2018,4,20,11,30,933.0,111.0,3.0,22.9,942.0,877.92,656.69
2018,4,20,11,45,933.5,111.5,3.05,23.05,947.5,901.02,671.82
2018,4,20,12,0,934.0,112.0,3.1,23.2,953.0,921.3,685.12
2018,4,20,12,15,933.5,112.5,3.15,23.25,951.0,937.8,696.23
2018,4,20,12,30,933.0,113.0,3.2,23.3,949.0,951.28,705.45
2018,4,20,12,45,931.5,112.0,3.2,23.35,939.0,959.29,710.79
2018,4,20,13,0,930.0,111.0,3.2,23.4,929.0,964.15,714.19
2018,4,20,13,15,925.5,110.0,3.25,23.3,910.5,963.1,714.6
2018,4,20,13,30,921.0,109.0,3.3,23.2,892.0,958.88,713.07
2018,4,20,13,45,914.5,108.5,3.35,23.1,866.5,950.23,708.71
2018,4,20,14,0,908.0,108.0,3.4,23.0,841.0,938.56,702.43
2018,4,20,14,15,899.0,106.5,3.45,22.8,808.5,920.64,692.28
2018,4,20,14,30,890.0,105.0,3.5,22.6,776.0,899.93,680.28
2018,4,20,14,45,878.5,103.0,3.5,22.35,737.0,873.89,664.44
2018,4,20,15,0,867.0,101.0,3.5,22.1,698.0,845.45,646.89
2018,4,20,15,15,852.0,98.5,3.5,22.1,654.0,811.38,624.67
2018,4,20,15,30,837.0,96.0,3.5,22.1,610.0,780.2,604.38
2018,4,20,15,45,817.0,93.0,3.5,21.3,562.0,738.22,577.88
2018,4,20,16,0,797.0,90.0,3.5,20.5,514.0,695.13,550.07
2018,4,20,16,15,771.0,86.0,3.4,19.85,463.0,645.88,516.35
2018,4,20,16,30,745.0,82.0,3.3,19.2,412.0,596.47,480.54
2018,4,20,16,45,709.0,77.0,3.2,18.55,359.0,542.25,439.43
2018,4,20,17,0,673.0,72.0,3.1,17.9,306.0,487.17,396.34
2018,4,20,17,15,621.5,66.0,2.75,16.95,254.0,424.28,345.38
2018,4,20,17,30,570.0,60.0,2.4,16.0,202.0,364.76,295.35
2018,4,20,17,45,492.5,51.5,2.1,15.05,153.5,294.53,235.21
2018,4,20,18,0,415.0,43.0,1.8,14.1,105.0,230.88,178.94
2018,4,20,18,15,293.0,31.5,1.7,13.4,66.5,155.73,109.77
2018,4,20,18,30,171.0,20.0,1.6,12.7,28.0,82.74,0.0
2018,4,20,18,45,85.5,10.0,1.45,12.0,14.0,31.52,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,5,15,32.0,4.5,1.15,8.75,5.0,0.0,0.0
2018,4,21,5,30,64.0,9.0,1.3,9.5,10.0,8.85,0.0
2018,4,21,5,45,192.5,22.5,1.45,10.25,40.0,18.43,0.0
2018,4,21,6,0,321.0,36.0,1.6,11.0,70.0,28.59,18.54
2018,4,21,6,15,416.5,45.0,1.65,11.65,115.0,33.65,24.15
2018,4,21,6,30,512.0,54.0,1.7,12.3,160.0,38.47,28.85
2018,4,21,6,45,574.0,61.0,1.7,12.95,211.5,41.28,31.52
2018,4,21,7,0,636.0,68.0,1.7,13.6,263.0,80.44,43.66
2018,4,21,7,15,677.5,73.0,1.6,14.25,315.5,123.19,69.93
2018,4,21,7,30,719.0,78.0,1.5,14.9,368.0,173.67,108.6
2018,4,21,7,45,749.0,82.5,1.4,15.5,420.5,222.01,149.18
2018,4,21,8,0,779.0,87.0,1.3,16.1,473.0,273.23,193.31
2018,4,21,8,15,801.5,89.5,1.15,16.8,522.5,323.03,236.26
2018,4,21,8,30,824.0,92.0,1.0,17.5,572.0,374.49,279.47
2018,4,21,8,45,839.5,95.5,0.9,18.2,617.5,425.42,321.03
2018,4,21,9,0,855.0,99.0,0.8,18.9,663.0,480.42,363.82
2018,4,21,9,15,868.5,100.5,0.8,19.7,704.0,529.08,400.89
2018,4,21,9,30,882.0,102.0,0.8,20.5,745.0,577.54,436.49
2018,4,21,9,45,893.0,103.0,0.85,21.3,780.5,623.64,469.68
2018,4,21,10,0,904.0,104.0,0.9,22.1,816.0,668.87,501.25
2018,4,21,10,15,910.5,105.5,1.0,22.85,844.5,710.48,530.09
2018,4,21,10,30,917.0,107.0,1.1,23.6,873.0,750.46,555.89
2018,4,21,10,45,921.0,108.0,1.2,24.35,893.5,786.34,578.28
2018,4,21,11,0,925.0,109.0,1.3,25.1,914.0,820.07,599.08
2018,4,21,11,15,927.0,110.0,1.35,25.45,927.5,849.93,617.56
2018,4,21,11,30,929.0,111.0,1.4,25.8,941.0,877.27,634.37
2018,4,21,11,45,929.5,111.5,1.45,26.1,946.5,900.22,648.47
2018,4,21,12,0,930.0,112.0,1.5,26.4,952.0,920.36,660.85
2018,4,21,12,15,929.5,112.5,1.5,26.5,950.0,936.73,670.76
2018,4,21,12,30,929.0,113.0,1.5,26.6,948.0,950.1,678.89
2018,4,21,12,45,926.5,112.5,1.5,26.7,937.5,957.61,683.44
2018,4,21,13,0,924.0,112.0,1.5,26.8,927.0,961.98,686.19
2018,4,21,13,15,919.5,111.5,1.55,26.8,909.0,961.38,686.94
2018,4,21,13,30,915.0,111.0,1.6,26.8,891.0,957.64,685.88
2018,4,21,13,45,908.0,110.0,1.65,26.75,865.0,948.01,681.34
2018,4,21,14,0,901.0,109.0,1.7,26.7,839.0,935.36,675.01
2018,4,21,14,15,890.5,108.5,1.8,26.55,806.0,917.2,666.04
2018,4,21,14,30,880.0,108.0,1.9,26.4,773.0,896.34,655.27
2018,4,21,14,45,866.5,106.5,1.95,26.2,734.0,869.26,639.94
2018,4,21,15,0,853.0,105.0,2.0,26.0,695.0,839.92,623.0
2018,4,21,15,15,838.0,102.0,2.0,26.0,651.0,810.45,604.92
2018,4,21,15,30,823.0,99.0,2.0,26.0,607.0,774.28,582.13
2018,4,21,15,45,801.5,96.5,2.05,25.4,559.0,732.09,556.62
2018,4,21,16,0,780.0,94.0,2.1,24.8,511.0,688.92,529.83
2018,4,21,16,15,749.0,92.0,2.05,24.2,460.0,638.93,496.88
2018,4,21,16,30,718.0,90.0,2.0,23.6,409.0,591.84,463.66
2018,4,21,16,45,677.0,85.0,1.9,23.0,356.0,533.3,420.66
2018,4,21,17,0,636.0,80.0,1.8,22.4,303.0,476.52,377.64
2018,4,21,17,15,583.0,73.5,1.65,21.3,251.5,413.65,328.86
2018,4,21,17,30,530.0,67.0,1.5,20.2,200.0,354.27,280.91
2018,4,21,17,45,452.5,57.5,1.35,19.1,152.5,284.42,223.05
2018,4,21,18,0,375.0,48.0,1.2,18.0,105.0,221.04,168.79
2018,4,21,18,15,261.5,35.0,1.2,17.25,67.5,149.1,104.62
2018,4,21,18,30,148.0,22.0,1.2,16.5,30.0,79.5,0.0
2018,4,21,18,45,74.0,11.0,1.15,15.75,15.0,29.73,0.0
2018,4,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,5,15,27.5,5.0,1.05,9.5,5.5,0.0,0.0
2018,4,22,5,30,55.0,10.0,1.1,10.3,11.0,9.83,0.0
2018,4,22,5,45,183.5,25.0,1.2,11.05,43.0,19.78,0.92
2018,4,22,6,0,312.0,40.0,1.3,11.8,75.0,32.37,21.89
2018,4,22,6,15,414.0,50.0,1.4,12.45,122.0,38.14,28.08
2018,4,22,6,30,516.0,60.0,1.5,13.1,169.0,43.63,33.37
2018,4,22,6,45,581.5,67.5,1.55,13.8,222.5,48.65,37.99
2018,4,22,7,0,647.0,75.0,1.6,14.5,276.0,89.7,49.98
2018,4,22,7,15,691.0,80.0,1.55,15.3,330.5,133.37,77.22
2018,4,22,7,30,735.0,85.0,1.5,16.1,385.0,181.72,114.07
2018,4,22,7,45,754.5,91.0,1.45,16.85,434.5,230.26,155.13
2018,4,22,8,0,774.0,97.0,1.4,17.6,484.0,283.95,201.24
2018,4,22,8,15,768.0,109.0,1.25,18.3,525.5,329.7,241.28
2018,4,22,8,30,762.0,121.0,1.1,19.0,567.0,377.78,281.76
2018,4,22,8,45,778.5,125.5,1.0,19.7,612.0,430.51,323.95
2018,4,22,9,0,795.0,130.0,0.9,20.4,657.0,480.5,362.51
2018,4,22,9,15,810.5,134.5,0.85,21.1,700.5,530.48,399.84
2018,4,22,9,30,826.0,139.0,0.8,21.8,744.0,580.64,435.85
2018,4,22,9,45,852.5,136.5,0.7,22.45,786.5,630.83,470.25
2018,4,22,10,0,879.0,134.0,0.6,23.1,829.0,681.57,503.58
2018,4,22,10,15,876.5,140.5,0.65,23.75,854.0,721.39,530.01
2018,4,22,10,30,874.0,147.0,0.7,24.4,879.0,759.11,554.49
2018,4,22,10,45,801.0,188.0,0.75,25.05,872.0,774.65,562.41
2018,4,22,11,0,728.0,229.0,0.8,25.7,865.0,783.51,565.88
2018,4,22,11,15,659.0,268.5,0.9,25.85,851.0,789.02,568.85
2018,4,22,11,30,590.0,308.0,1.0,26.0,837.0,789.95,568.63
2018,4,22,11,45,523.0,338.0,1.05,26.2,809.0,778.51,559.78
2018,4,22,12,0,456.0,368.0,1.1,26.4,781.0,763.06,548.29
2018,4,22,12,15,473.5,362.0,1.15,26.55,790.0,784.2,563.1
2018,4,22,12,30,491.0,356.0,1.2,26.7,799.0,804.15,576.72
2018,4,22,12,45,586.5,306.5,1.25,26.8,829.5,850.32,609.83
2018,4,22,13,0,682.0,257.0,1.3,26.9,860.0,896.1,642.14
2018,4,22,13,15,775.5,202.5,1.35,26.95,875.5,931.65,665.69
2018,4,22,13,30,869.0,148.0,1.4,27.0,891.0,960.4,684.56
2018,4,22,13,45,888.5,134.5,1.45,27.05,874.5,957.69,683.84
2018,4,22,14,0,908.0,121.0,1.5,27.1,858.0,956.37,684.49
2018,4,22,14,15,900.5,118.5,1.55,27.0,825.5,938.77,675.3
2018,4,22,14,30,893.0,116.0,1.6,26.9,793.0,918.33,664.47
2018,4,22,14,45,881.0,114.0,1.65,26.8,754.0,891.82,649.69
2018,4,22,15,0,869.0,112.0,1.7,26.7,715.0,867.92,636.56
2018,4,22,15,15,853.5,109.0,1.7,26.7,670.0,832.81,615.09
2018,4,22,15,30,838.0,106.0,1.7,26.7,625.0,795.83,592.27
2018,4,22,15,45,815.5,103.0,1.65,26.25,575.5,751.84,564.97
2018,4,22,16,0,793.0,100.0,1.6,25.8,526.0,706.86,536.56
2018,4,22,16,15,765.0,96.5,1.5,25.35,474.5,656.77,503.6
2018,4,22,16,30,737.0,93.0,1.4,24.9,423.0,609.5,470.45
2018,4,22,16,45,699.5,88.0,1.35,24.45,369.5,552.32,429.4
2018,4,22,17,0,662.0,83.0,1.3,24.0,316.0,496.55,388.03
2018,4,22,17,15,600.0,76.0,1.25,22.7,261.0,426.98,335.79
2018,4,22,17,30,538.0,69.0,1.2,21.4,206.0,361.65,284.57
2018,4,22,17,45,456.5,59.0,1.1,20.1,156.5,288.88,225.39
2018,4,22,18,0,375.0,49.0,1.0,18.8,107.0,222.98,169.87
2018,4,22,18,15,257.5,36.0,1.0,18.05,69.0,149.36,105.44
2018,4,22,18,30,140.0,23.0,1.0,17.3,31.0,79.14,0.0
2018,4,22,18,45,70.0,11.5,1.05,16.55,15.5,29.35,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,15,14.0,5.0,1.05,11.3,5.5,0.0,0.0
2018,4,23,5,30,28.0,10.0,1.1,11.9,11.0,9.83,0.0
2018,4,23,5,45,111.0,27.5,1.15,12.45,39.0,22.82,4.94
2018,4,23,6,0,194.0,45.0,1.2,13.0,67.0,34.99,24.19
2018,4,23,6,15,264.0,56.5,1.25,13.6,103.5,42.57,31.89
2018,4,23,6,30,334.0,68.0,1.3,14.2,140.0,49.78,38.69
2018,4,23,6,45,337.0,86.0,1.4,14.8,175.5,64.71,52.06
2018,4,23,7,0,340.0,104.0,1.5,15.4,211.0,98.81,66.68
2018,4,23,7,15,387.0,117.5,1.35,16.25,260.0,134.69,90.68
2018,4,23,7,30,434.0,131.0,1.2,17.1,309.0,175.52,121.28
2018,4,23,7,45,481.5,141.0,1.1,17.95,363.0,218.42,155.06
2018,4,23,8,0,529.0,151.0,1.0,18.8,417.0,266.06,193.26
2018,4,23,8,15,631.0,143.0,0.9,19.7,492.0,319.15,234.39
2018,4,23,8,30,733.0,135.0,0.8,20.6,567.0,382.32,283.09
2018,4,23,8,45,751.5,139.5,0.65,21.45,612.0,431.32,321.0
2018,4,23,9,0,770.0,144.0,0.5,22.3,657.0,481.28,357.94
2018,4,23,9,15,797.5,141.0,0.5,23.15,701.0,532.62,395.45
2018,4,23,9,30,825.0,138.0,0.5,24.0,745.0,581.97,430.36
2018,4,23,9,45,851.5,131.5,0.5,24.85,783.5,628.44,462.27
2018,4,23,10,0,878.0,125.0,0.5,25.7,822.0,677.31,494.71
2018,4,23,10,15,885.0,126.5,0.45,26.15,850.0,718.27,520.74
2018,4,23,10,30,892.0,128.0,0.4,26.6,878.0,757.72,544.29
2018,4,23,10,45,894.0,131.0,0.35,27.0,898.5,793.13,564.11
2018,4,23,11,0,896.0,134.0,0.3,27.4,919.0,826.38,582.28
2018,4,23,11,15,902.0,132.5,0.35,27.65,933.0,856.34,600.32
2018,4,23,11,30,908.0,131.0,0.4,27.9,947.0,884.04,616.98
2018,4,23,11,45,908.5,131.5,0.45,28.1,952.0,906.55,630.63
2018,4,23,12,0,909.0,132.0,0.5,28.3,957.0,926.33,642.73
2018,4,23,12,15,906.0,133.5,0.55,28.45,954.0,941.17,652.07
2018,4,23,12,30,903.0,135.0,0.6,28.6,951.0,953.05,659.79
2018,4,23,12,45,896.5,136.0,0.7,28.7,938.5,958.25,664.78
2018,4,23,13,0,890.0,137.0,0.8,28.8,926.0,960.39,668.07
2018,4,23,13,15,862.0,148.0,0.95,28.75,900.0,954.47,667.84
2018,4,23,13,30,834.0,159.0,1.1,28.7,874.0,941.56,663.27
2018,4,23,13,45,804.5,167.5,1.2,28.6,840.5,921.97,653.77
2018,4,23,14,0,775.0,176.0,1.3,28.5,807.0,899.91,642.65
2018,4,23,14,15,741.0,181.0,1.4,28.3,765.5,871.91,627.8
2018,4,23,14,30,707.0,186.0,1.5,28.1,724.0,838.8,609.4
2018,4,23,14,45,756.0,155.5,1.6,27.9,704.5,838.11,612.05
2018,4,23,15,0,805.0,125.0,1.7,27.7,685.0,829.72,609.36
2018,4,23,15,15,793.0,121.5,1.7,27.7,644.0,798.45,590.08
2018,4,23,15,30,781.0,118.0,1.7,27.7,603.0,765.3,569.59
2018,4,23,15,45,745.5,115.5,1.9,26.85,549.5,716.24,541.29
2018,4,23,16,0,710.0,113.0,2.1,26.0,496.0,664.63,510.07
2018,4,23,16,15,676.0,110.0,2.2,25.2,446.0,613.89,476.6
2018,4,23,16,30,642.0,107.0,2.3,24.4,396.0,563.77,442.02
2018,4,23,16,45,619.5,99.0,2.4,23.6,349.5,516.18,408.21
