Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,0,880.0,141.0,4.2,32.0,979.0,1001.16,717.53
2018,7,1,13,15,876.5,140.0,4.25,31.8,963.5,1001.74,719.15
2018,7,1,13,30,873.0,139.0,4.3,31.6,948.0,999.5,719.07
2018,7,1,13,45,867.5,138.0,4.35,31.4,925.5,992.48,716.02
2018,7,1,14,0,862.0,137.0,4.4,31.2,903.0,982.71,711.29
2018,7,1,14,15,855.0,135.5,4.35,30.85,874.5,968.28,703.5
2018,7,1,14,30,848.0,134.0,4.3,30.5,846.0,951.28,694.09
2018,7,1,14,45,838.5,131.5,4.3,30.15,811.0,934.11,684.89
2018,7,1,15,0,829.0,129.0,4.3,29.8,776.0,908.94,670.34
2018,7,1,15,15,816.5,126.5,4.3,29.8,736.0,878.93,651.57
2018,7,1,15,30,804.0,124.0,4.3,29.8,696.0,847.05,631.46
2018,7,1,15,45,789.5,120.0,4.2,28.95,652.0,810.14,609.44
2018,7,1,16,0,775.0,116.0,4.1,28.1,608.0,771.85,586.15
2018,7,1,16,15,756.5,111.5,4.05,27.55,561.0,728.69,558.51
2018,7,1,16,30,738.0,107.0,4.0,27.0,514.0,687.48,531.82
2018,7,1,16,45,714.0,102.0,4.0,26.45,465.5,638.77,499.18
2018,7,1,17,0,690.0,97.0,4.0,25.9,417.0,590.28,464.64
2018,7,1,17,15,656.0,91.5,3.9,25.1,367.0,535.34,424.33
2018,7,1,17,30,622.0,86.0,3.8,24.3,317.0,481.94,383.92
2018,7,1,17,45,575.0,79.0,3.75,23.5,267.5,421.49,336.69
2018,7,1,18,0,528.0,72.0,3.7,22.7,218.0,364.28,290.39
2018,7,1,18,15,461.0,64.0,3.65,21.75,172.5,300.23,237.32
2018,7,1,18,30,394.0,56.0,3.6,20.8,127.0,241.7,187.35
2018,7,1,18,45,300.5,44.0,3.5,19.85,88.5,174.97,130.31
2018,7,1,19,0,207.0,32.0,3.4,18.9,50.0,118.85,76.15
2018,7,1,19,15,115.5,18.5,3.35,18.3,27.5,59.25,0.0
2018,7,1,19,30,24.0,5.0,3.3,17.7,5.0,10.37,0.0
2018,7,1,19,45,12.0,2.5,3.3,17.1,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.7,3.5,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,14.9,7.0,5.9,0.0
2018,7,2,5,15,79.0,20.0,2.1,15.45,27.5,16.9,0.37
2018,7,2,5,30,132.0,34.0,2.2,16.0,48.0,28.17,17.8
2018,7,2,5,45,160.5,51.5,2.25,16.55,77.5,41.76,30.59
2018,7,2,6,0,189.0,69.0,2.3,17.1,107.0,54.86,42.52
2018,7,2,6,15,154.5,90.0,2.3,17.75,127.0,70.51,56.43
2018,7,2,6,30,120.0,111.0,2.3,18.4,147.0,99.22,73.87
2018,7,2,6,45,189.5,128.5,2.3,19.0,197.0,123.56,89.39
2018,7,2,7,0,259.0,146.0,2.3,19.6,247.0,159.2,114.58
2018,7,2,7,15,271.5,166.0,2.3,20.25,285.0,192.69,141.17
2018,7,2,7,30,284.0,186.0,2.3,20.9,323.0,227.59,169.22
2018,7,2,7,45,288.0,208.0,2.25,21.5,360.0,263.03,197.84
2018,7,2,8,0,292.0,230.0,2.2,22.1,397.0,298.99,226.41
2018,7,2,8,15,323.5,244.0,2.2,22.75,443.5,339.34,257.49
2018,7,2,8,30,355.0,258.0,2.2,23.4,490.0,382.56,290.33
2018,7,2,8,45,390.0,266.5,2.2,24.05,537.0,425.46,322.48
2018,7,2,9,0,425.0,275.0,2.2,24.7,584.0,467.46,353.5
2018,7,2,9,15,511.0,262.0,2.25,25.25,653.5,526.19,396.94
2018,7,2,9,30,597.0,249.0,2.3,25.8,723.0,590.74,443.86
2018,7,2,9,45,582.0,271.5,2.35,26.4,749.5,628.61,469.5
2018,7,2,10,0,567.0,294.0,2.4,27.0,776.0,663.79,492.79
2018,7,2,10,15,578.5,298.5,2.5,27.45,804.0,700.08,517.59
2018,7,2,10,30,590.0,303.0,2.6,27.9,832.0,736.09,541.83
2018,7,2,10,45,598.5,306.0,2.65,28.3,853.5,766.5,561.82
2018,7,2,11,0,607.0,309.0,2.7,28.7,875.0,797.46,581.92
2018,7,2,11,15,613.0,310.5,2.8,28.95,889.5,824.01,599.53
2018,7,2,11,30,619.0,312.0,2.9,29.2,904.0,849.41,616.28
2018,7,2,11,45,623.5,312.5,3.0,29.45,912.0,871.24,630.6
2018,7,2,12,0,628.0,313.0,3.1,29.7,920.0,891.6,643.92
2018,7,2,12,15,629.0,312.5,3.2,29.8,920.0,906.1,653.77
2018,7,2,12,30,630.0,312.0,3.3,29.9,920.0,918.72,662.46
2018,7,2,12,45,629.0,308.5,3.35,30.0,911.5,924.51,666.48
2018,7,2,13,0,628.0,305.0,3.4,30.1,903.0,928.14,669.21
2018,7,2,13,15,623.0,302.5,3.5,29.95,887.5,926.63,669.55
2018,7,2,13,30,618.0,300.0,3.6,29.8,872.0,922.89,668.52
2018,7,2,13,45,610.5,295.5,3.65,29.6,849.5,912.5,663.03
2018,7,2,14,0,603.0,291.0,3.7,29.4,827.0,899.95,656.19
2018,7,2,14,15,593.0,285.5,3.75,29.0,798.0,881.9,646.21
2018,7,2,14,30,583.0,280.0,3.8,28.6,769.0,860.51,634.0
2018,7,2,14,45,570.5,273.5,3.9,28.15,735.5,835.34,619.44
2018,7,2,15,0,558.0,267.0,4.0,27.7,702.0,808.66,603.67
2018,7,2,15,15,542.5,258.5,4.0,27.7,663.5,775.81,581.98
2018,7,2,15,30,527.0,250.0,4.0,27.7,625.0,741.92,559.4
2018,7,2,15,45,509.0,239.0,4.0,26.5,582.5,702.37,535.15
2018,7,2,16,0,491.0,228.0,4.0,25.3,540.0,662.29,509.94
2018,7,2,16,15,471.0,215.0,3.95,24.6,495.5,618.14,480.06
2018,7,2,16,30,451.0,202.0,3.9,23.9,451.0,574.01,449.55
2018,7,2,16,45,426.5,186.5,3.9,23.25,404.0,524.16,414.04
2018,7,2,17,0,402.0,171.0,3.9,22.6,357.0,475.08,378.24
2018,7,2,17,15,372.0,154.0,3.85,21.75,310.5,421.85,338.39
2018,7,2,17,30,342.0,137.0,3.8,20.9,264.0,362.55,292.75
2018,7,2,17,45,306.0,119.0,3.7,20.05,220.0,308.8,249.98
2018,7,2,18,0,270.0,101.0,3.6,19.2,176.0,257.7,208.13
2018,7,2,18,15,226.0,81.5,3.55,18.45,135.5,203.85,162.94
2018,7,2,18,30,182.0,62.0,3.5,17.7,95.0,153.56,119.92
2018,7,2,18,45,134.0,43.0,3.4,16.95,63.5,105.98,78.8
2018,7,2,19,0,86.0,24.0,3.3,16.2,32.0,61.8,37.9
2018,7,2,19,15,47.5,13.0,3.3,15.9,17.0,25.67,0.0
2018,7,2,19,30,9.0,2.0,3.3,15.6,2.0,4.01,0.0
2018,7,2,19,45,4.5,1.0,3.25,15.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,4,45,24.5,5.5,3.2,14.05,6.0,0.0,0.0
2018,7,3,5,0,49.0,11.0,3.2,14.2,12.0,10.81,0.0
2018,7,3,5,15,153.0,25.0,3.25,14.6,39.0,19.79,0.38
2018,7,3,5,30,257.0,39.0,3.3,15.0,66.0,30.27,19.53
2018,7,3,5,45,352.5,49.0,3.3,15.35,107.5,37.8,27.28
2018,7,3,6,0,448.0,59.0,3.3,15.7,149.0,43.54,32.81
2018,7,3,6,15,509.5,67.0,3.35,16.15,196.5,47.66,36.67
2018,7,3,6,30,571.0,75.0,3.4,16.6,244.0,82.22,47.16
2018,7,3,6,45,614.0,82.0,3.4,17.0,294.5,120.49,70.24
2018,7,3,7,0,657.0,89.0,3.4,17.4,345.0,163.33,101.97
2018,7,3,7,15,693.0,93.0,3.4,18.1,396.5,206.71,137.39
2018,7,3,7,30,729.0,97.0,3.4,18.8,448.0,253.77,177.4
2018,7,3,7,45,757.5,99.5,3.4,19.45,498.5,304.14,220.79
2018,7,3,8,0,786.0,102.0,3.4,20.1,549.0,353.61,263.21
2018,7,3,8,15,807.0,104.0,3.4,20.75,597.0,402.16,304.35
2018,7,3,8,30,828.0,106.0,3.4,21.4,645.0,452.23,345.65
2018,7,3,8,45,845.0,107.0,3.4,22.05,689.5,500.76,384.69
2018,7,3,9,0,862.0,108.0,3.4,22.7,734.0,553.29,425.47
2018,7,3,9,15,869.5,112.0,3.45,23.2,772.5,599.94,461.13
2018,7,3,9,30,877.0,116.0,3.5,23.7,811.0,645.99,495.39
2018,7,3,9,45,881.0,120.0,3.5,24.25,843.5,688.95,526.25
2018,7,3,10,0,885.0,124.0,3.5,24.8,876.0,730.66,555.35
2018,7,3,10,15,892.5,125.0,3.55,25.2,904.5,770.78,581.77
2018,7,3,10,30,900.0,126.0,3.6,25.6,933.0,809.55,606.98
2018,7,3,10,45,906.5,126.0,3.65,26.0,955.0,845.07,629.73
2018,7,3,11,0,913.0,126.0,3.7,26.4,977.0,878.82,651.12
2018,7,3,11,15,916.5,126.0,3.8,26.6,991.0,908.08,670.15
2018,7,3,11,30,920.0,126.0,3.9,26.8,1005.0,935.12,687.69
2018,7,3,11,45,922.5,126.0,3.95,27.0,1012.5,958.93,702.82
2018,7,3,12,0,925.0,126.0,4.0,27.2,1020.0,980.27,716.33
2018,7,3,12,15,921.5,128.0,4.05,27.2,1018.0,995.34,726.36
2018,7,3,12,30,918.0,130.0,4.1,27.2,1016.0,1007.62,734.69
2018,7,3,12,45,912.5,132.0,4.1,27.25,1006.5,1015.15,739.57
2018,7,3,13,0,907.0,134.0,4.1,27.3,997.0,1019.79,742.7
2018,7,3,13,15,904.5,133.0,4.15,27.25,982.0,1021.46,744.63
2018,7,3,13,30,902.0,132.0,4.2,27.2,967.0,1020.22,744.79
2018,7,3,13,45,898.5,129.5,4.2,27.1,944.5,1013.55,741.37
2018,7,3,14,0,895.0,127.0,4.2,27.0,922.0,1003.97,736.17
2018,7,3,14,15,888.5,125.0,4.2,26.85,892.5,989.18,727.78
2018,7,3,14,30,882.0,123.0,4.2,26.7,863.0,971.69,717.69
2018,7,3,14,45,874.0,120.0,4.15,26.55,828.0,949.14,703.99
2018,7,3,15,0,866.0,117.0,4.1,26.4,793.0,924.13,688.68
2018,7,3,15,15,854.0,115.0,4.1,26.4,752.5,894.34,669.94
2018,7,3,15,30,842.0,113.0,4.1,26.4,712.0,867.91,653.49
2018,7,3,15,45,828.5,109.5,4.0,25.85,668.0,831.39,630.85
2018,7,3,16,0,815.0,106.0,3.9,25.3,624.0,793.33,606.95
2018,7,3,16,15,797.0,102.5,3.85,24.9,576.5,750.43,579.12
2018,7,3,16,30,779.0,99.0,3.8,24.5,529.0,706.7,550.28
2018,7,3,16,45,754.5,95.0,3.75,24.1,479.0,657.2,516.65
2018,7,3,17,0,730.0,91.0,3.7,23.7,429.0,610.34,483.3
2018,7,3,17,15,696.5,86.0,3.6,23.1,378.0,554.7,442.03
2018,7,3,17,30,663.0,81.0,3.5,22.5,327.0,500.52,400.62
2018,7,3,17,45,617.0,74.5,3.45,21.9,276.5,439.46,352.52
2018,7,3,18,0,571.0,68.0,3.4,21.3,226.0,381.51,305.23
2018,7,3,18,15,503.5,60.5,3.3,20.55,179.0,315.92,250.47
2018,7,3,18,30,436.0,53.0,3.2,19.8,132.0,255.93,198.83
2018,7,3,18,45,337.0,43.0,3.05,19.05,93.0,187.63,140.02
2018,7,3,19,0,238.0,33.0,2.9,18.3,54.0,130.14,83.37
2018,7,3,19,15,132.5,19.0,2.9,17.8,29.5,54.6,0.0
2018,7,3,19,30,27.0,5.0,2.9,17.3,5.0,11.04,0.0
2018,7,3,19,45,13.5,2.5,2.9,16.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.75,13.3,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.9,13.5,10.0,8.85,0.0
2018,7,4,5,15,152.0,23.5,3.0,14.0,37.5,18.55,0.0
2018,7,4,5,30,260.0,38.0,3.1,14.5,65.0,29.48,18.84
2018,7,4,5,45,354.5,48.0,3.2,14.95,106.0,36.93,26.56
2018,7,4,6,0,449.0,58.0,3.3,15.4,147.0,42.72,32.11
2018,7,4,6,15,512.5,65.5,3.3,15.95,194.5,45.88,35.11
2018,7,4,6,30,576.0,73.0,3.3,16.5,242.0,79.83,45.37
2018,7,4,6,45,621.5,78.0,3.25,17.05,292.0,116.83,67.0
2018,7,4,7,0,667.0,83.0,3.2,17.6,342.0,158.64,97.58
2018,7,4,7,15,700.5,87.5,3.2,18.15,393.0,202.44,133.49
2018,7,4,7,30,734.0,92.0,3.2,18.7,444.0,252.98,176.47
2018,7,4,7,45,760.0,95.0,3.15,19.3,494.0,299.77,217.14
2018,7,4,8,0,786.0,98.0,3.1,19.9,544.0,348.96,259.44
2018,7,4,8,15,806.0,100.5,3.1,20.45,592.0,397.58,300.77
2018,7,4,8,30,826.0,103.0,3.1,21.0,640.0,447.61,342.19
2018,7,4,8,45,842.5,104.0,3.1,21.6,684.0,499.41,383.69
2018,7,4,9,0,859.0,105.0,3.1,22.2,728.0,548.02,421.68
2018,7,4,9,15,868.5,107.5,3.1,22.8,766.5,594.35,456.86
2018,7,4,9,30,878.0,110.0,3.1,23.4,805.0,640.24,490.67
2018,7,4,9,45,883.5,113.0,3.1,23.95,838.0,683.33,521.6
2018,7,4,10,0,889.0,116.0,3.1,24.5,871.0,725.28,550.6
2018,7,4,10,15,897.0,116.0,3.2,24.95,899.0,764.99,576.79
2018,7,4,10,30,905.0,116.0,3.3,25.4,927.0,803.37,601.82
2018,7,4,10,45,912.0,115.0,3.35,25.8,948.5,838.5,624.27
2018,7,4,11,0,919.0,114.0,3.4,26.2,970.0,871.87,645.38
2018,7,4,11,15,923.0,114.0,3.5,26.45,984.5,901.69,664.65
2018,7,4,11,30,927.0,114.0,3.6,26.7,999.0,929.3,682.43
2018,7,4,11,45,930.5,112.0,3.7,26.9,1006.0,952.2,697.22
2018,7,4,12,0,934.0,110.0,3.8,27.1,1013.0,972.62,710.44
2018,7,4,12,15,933.5,111.0,3.85,27.2,1012.5,989.6,721.44
2018,7,4,12,30,933.0,112.0,3.9,27.3,1012.0,1003.83,730.73
2018,7,4,12,45,932.0,111.0,3.95,27.4,1004.0,1012.75,736.66
2018,7,4,13,0,931.0,110.0,4.0,27.5,996.0,1018.75,740.83
2018,7,4,13,15,930.0,109.0,4.0,27.5,982.0,1021.77,743.17
2018,7,4,13,30,929.0,108.0,4.0,27.5,968.0,1021.79,743.7
2018,7,4,13,45,926.0,106.0,4.0,27.5,946.0,1015.83,740.45
2018,7,4,14,0,923.0,104.0,4.0,27.5,924.0,1006.89,735.41
2018,7,4,14,15,918.5,102.5,4.0,27.35,896.0,994.1,728.39
2018,7,4,14,30,914.0,101.0,4.0,27.2,868.0,978.48,719.61
2018,7,4,14,45,907.0,99.0,3.95,27.1,833.5,957.26,706.73
2018,7,4,15,0,900.0,97.0,3.9,27.0,799.0,933.48,692.21
2018,7,4,15,15,889.5,94.5,3.9,27.0,758.5,903.6,673.58
2018,7,4,15,30,879.0,92.0,3.9,27.0,718.0,871.61,653.46
2018,7,4,15,45,866.5,90.5,3.9,26.45,674.5,837.11,632.87
2018,7,4,16,0,854.0,89.0,3.9,25.9,631.0,801.0,610.88
2018,7,4,16,15,838.5,85.5,3.85,25.4,583.5,758.86,583.96
2018,7,4,16,30,823.0,82.0,3.8,24.9,536.0,720.28,559.2
2018,7,4,16,45,801.0,78.5,3.8,24.4,486.0,671.55,526.7
2018,7,4,17,0,779.0,75.0,3.8,23.9,436.0,622.72,493.35
2018,7,4,17,15,749.5,71.0,3.7,23.15,385.0,568.71,453.61
2018,7,4,17,30,720.0,67.0,3.6,22.4,334.0,515.74,413.33
2018,7,4,17,45,677.5,62.5,3.55,21.7,283.5,456.33,366.53
2018,7,4,18,0,635.0,58.0,3.5,21.0,233.0,402.09,322.01
2018,7,4,18,15,572.0,52.0,3.35,20.1,185.5,337.57,267.91
2018,7,4,18,30,509.0,46.0,3.2,19.2,138.0,278.31,216.45
2018,7,4,18,45,410.5,37.5,3.05,18.3,97.0,208.77,156.01
2018,7,4,19,0,312.0,29.0,2.9,17.4,56.0,148.63,95.12
2018,7,4,19,15,178.5,17.5,2.75,16.95,31.0,65.56,0.0
2018,7,4,19,30,45.0,6.0,2.6,16.5,6.0,16.1,0.0
2018,7,4,19,45,22.5,3.0,2.5,16.05,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,4,45,25.0,3.0,1.2,12.15,3.5,0.0,0.0
2018,7,5,5,0,50.0,6.0,1.3,12.5,7.0,5.9,0.0
2018,7,5,5,15,120.5,15.0,1.5,13.3,25.5,11.52,0.0
2018,7,5,5,30,191.0,24.0,1.7,14.1,44.0,17.35,8.76
2018,7,5,5,45,159.5,28.0,1.9,14.85,50.5,20.43,12.2
2018,7,5,6,0,128.0,32.0,2.1,15.6,57.0,22.67,14.42
2018,7,5,6,15,64.0,40.5,2.1,16.25,53.0,36.36,26.67
2018,7,5,6,30,0.0,49.0,2.1,16.9,49.0,47.33,34.46
2018,7,5,6,45,0.0,73.5,2.1,17.55,73.5,70.65,53.9
2018,7,5,7,0,0.0,98.0,2.1,18.2,98.0,93.19,72.31
2018,7,5,7,15,7.0,127.0,2.0,18.9,130.5,121.04,94.39
2018,7,5,7,30,14.0,156.0,1.9,19.6,163.0,149.64,116.68
2018,7,5,7,45,142.0,181.5,1.8,20.3,261.5,202.51,154.78
2018,7,5,8,0,270.0,207.0,1.7,21.0,360.0,270.98,205.83
2018,7,5,8,15,575.5,144.0,1.65,21.8,506.5,343.13,258.39
2018,7,5,8,30,881.0,81.0,1.6,22.6,653.0,454.63,341.92
2018,7,5,8,45,893.5,83.0,1.5,23.4,697.0,504.07,379.76
2018,7,5,9,0,906.0,85.0,1.4,24.2,741.0,553.68,416.54
2018,7,5,9,15,915.5,86.5,1.3,25.0,780.5,601.11,450.24
2018,7,5,9,30,925.0,88.0,1.2,25.8,820.0,648.02,482.16
2018,7,5,9,45,932.5,89.0,1.15,26.6,854.0,692.45,511.51
2018,7,5,10,0,940.0,90.0,1.1,27.4,888.0,735.79,537.79
2018,7,5,10,15,945.0,91.5,1.1,28.1,915.5,776.5,561.84
2018,7,5,10,30,950.0,93.0,1.1,28.8,943.0,815.57,584.42
2018,7,5,10,45,953.5,93.0,1.15,29.55,963.5,850.23,604.37
2018,7,5,11,0,957.0,93.0,1.2,30.3,984.0,882.8,622.84
2018,7,5,11,15,959.5,94.0,1.3,30.85,998.5,913.26,641.04
2018,7,5,11,30,962.0,95.0,1.4,31.4,1013.0,941.33,657.68
2018,7,5,11,45,963.0,95.0,1.5,31.9,1019.5,964.59,671.45
2018,7,5,12,0,964.0,95.0,1.6,32.4,1026.0,985.17,683.63
2018,7,5,12,15,958.5,98.0,1.75,32.7,1023.0,999.83,693.45
2018,7,5,12,30,953.0,101.0,1.9,33.0,1020.0,1011.54,701.53
2018,7,5,12,45,945.5,104.5,2.05,33.3,1010.0,1018.83,706.98
2018,7,5,13,0,938.0,108.0,2.2,33.6,1000.0,1023.11,710.65
2018,7,5,13,15,934.5,107.5,2.35,33.65,984.0,1024.25,713.18
2018,7,5,13,30,931.0,107.0,2.5,33.7,968.0,1022.37,713.91
2018,7,5,13,45,927.0,105.5,2.6,33.8,945.5,1015.97,711.27
2018,7,5,14,0,923.0,104.0,2.7,33.9,923.0,1006.6,706.88
2018,7,5,14,15,916.5,102.0,2.8,33.75,893.0,991.39,699.61
2018,7,5,14,30,910.0,100.0,2.9,33.6,863.0,973.39,690.6
2018,7,5,14,45,902.5,98.0,2.95,33.45,828.5,951.77,678.88
2018,7,5,15,0,895.0,96.0,3.0,33.3,794.0,927.63,665.53
2018,7,5,15,15,884.5,94.0,3.0,33.3,754.0,898.41,648.09
2018,7,5,15,30,874.0,92.0,3.0,33.3,714.0,867.1,629.22
2018,7,5,15,45,860.0,89.5,3.0,32.7,669.0,830.36,608.11
2018,7,5,16,0,846.0,87.0,3.0,32.1,624.0,792.09,585.68
2018,7,5,16,15,827.0,83.5,3.0,31.6,575.0,747.45,558.24
2018,7,5,16,30,808.0,80.0,3.0,31.1,526.0,706.6,532.94
2018,7,5,16,45,783.0,77.5,2.95,30.65,476.0,657.43,500.88
2018,7,5,17,0,758.0,75.0,2.9,30.2,426.0,608.43,468.1
2018,7,5,17,15,725.0,71.5,2.8,29.45,375.0,553.61,428.98
2018,7,5,17,30,692.0,68.0,2.7,28.7,324.0,500.15,389.55
2018,7,5,17,45,629.0,64.5,2.65,27.95,270.5,434.09,339.13
2018,7,5,18,0,566.0,61.0,2.6,27.2,217.0,370.68,289.12
2018,7,5,18,15,487.5,54.5,2.45,26.3,169.5,301.57,233.2
2018,7,5,18,30,409.0,48.0,2.3,25.4,122.0,239.19,181.27
2018,7,5,18,45,326.5,38.5,2.1,24.5,86.0,179.06,130.25
2018,7,5,19,0,244.0,29.0,1.9,23.6,50.0,126.81,78.45
2018,7,5,19,15,138.5,17.0,1.9,23.05,27.5,54.18,0.0
2018,7,5,19,30,33.0,5.0,1.9,22.5,5.0,12.38,0.0
2018,7,5,19,45,16.5,2.5,1.9,21.95,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.6,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.7,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,1.7,17.95,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,1.7,18.2,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.45,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.7,7.0,6.75,0.26
2018,7,6,6,15,0.0,10.5,1.75,19.0,10.5,10.12,3.28
2018,7,6,6,30,0.0,14.0,1.8,19.3,14.0,13.5,5.73
2018,7,6,6,45,3.0,48.5,1.85,19.65,49.5,47.12,33.78
2018,7,6,7,0,6.0,83.0,1.9,20.0,85.0,80.56,61.17
2018,7,6,7,15,3.0,89.0,1.95,20.5,90.0,86.17,65.56
2018,7,6,7,30,0.0,95.0,2.0,21.0,95.0,91.44,69.61
2018,7,6,7,45,0.0,95.0,2.05,21.45,95.0,91.66,69.42
2018,7,6,8,0,0.0,95.0,2.1,21.9,95.0,91.8,69.17
2018,7,6,8,15,1.0,121.5,2.05,22.75,122.0,117.16,88.94
2018,7,6,8,30,2.0,148.0,2.0,23.6,149.0,142.58,108.35
2018,7,6,8,45,4.0,159.5,1.95,24.4,162.0,154.64,117.07
2018,7,6,9,0,6.0,171.0,1.9,25.2,175.0,166.91,125.88
2018,7,6,9,15,97.5,217.5,1.95,26.2,294.0,256.99,194.89
2018,7,6,9,30,189.0,264.0,2.0,27.2,413.0,356.35,268.77
2018,7,6,9,45,313.0,281.5,2.05,28.2,541.0,462.61,346.14
2018,7,6,10,0,437.0,299.0,2.1,29.2,669.0,576.03,426.03
2018,7,6,10,15,635.5,215.5,2.2,30.4,773.5,662.02,487.52
2018,7,6,10,30,834.0,132.0,2.3,31.6,878.0,762.15,554.9
2018,7,6,10,45,858.5,122.0,2.4,32.8,905.5,800.75,576.97
2018,7,6,11,0,883.0,112.0,2.5,34.0,933.0,838.68,598.71
2018,7,6,11,15,887.0,112.5,2.6,34.45,948.0,868.04,616.51
2018,7,6,11,30,891.0,113.0,2.7,34.9,963.0,895.28,632.95
2018,7,6,11,45,894.0,112.5,2.8,35.35,970.5,918.45,646.76
2018,7,6,12,0,897.0,112.0,2.9,35.8,978.0,939.22,659.09
2018,7,6,12,15,856.0,137.5,3.0,35.95,963.5,941.37,660.55
2018,7,6,12,30,815.0,163.0,3.1,36.1,949.0,944.43,662.82
2018,7,6,12,45,842.5,144.5,3.25,36.2,951.0,958.6,672.65
2018,7,6,13,0,870.0,126.0,3.4,36.3,953.0,974.68,683.67
2018,7,6,13,15,858.0,132.0,3.5,36.25,937.0,974.0,684.3
2018,7,6,13,30,846.0,138.0,3.6,36.2,921.0,970.61,683.43
2018,7,6,13,45,865.0,122.5,3.7,36.1,906.5,972.83,686.36
2018,7,6,14,0,884.0,107.0,3.8,36.0,892.0,971.67,687.22
2018,7,6,14,15,886.5,101.0,3.9,35.75,866.5,961.26,682.71
2018,7,6,14,30,889.0,95.0,4.0,35.5,841.0,947.87,676.38
2018,7,6,14,45,788.0,139.5,4.05,35.25,780.5,894.81,643.94
2018,7,6,15,0,687.0,184.0,4.1,35.0,720.0,841.06,610.75
2018,7,6,15,15,713.5,160.5,4.1,35.0,691.5,826.42,602.52
2018,7,6,15,30,740.0,137.0,4.1,35.0,663.0,804.93,589.48
2018,7,6,15,45,784.5,110.0,4.15,34.15,636.0,794.41,586.16
2018,7,6,16,0,829.0,83.0,4.2,33.3,609.0,773.55,575.68
2018,7,6,16,15,813.0,80.0,4.15,32.7,562.5,732.33,550.01
2018,7,6,16,30,797.0,77.0,4.1,32.1,516.0,694.7,526.54
2018,7,6,16,45,756.5,78.0,4.1,31.45,463.0,638.96,489.8
2018,7,6,17,0,716.0,79.0,4.1,30.8,410.0,584.53,452.64
2018,7,6,17,15,615.0,87.0,3.95,29.95,347.5,503.81,392.85
2018,7,6,17,30,514.0,95.0,3.8,29.1,285.0,427.74,335.07
2018,7,6,17,45,468.0,85.5,3.65,28.25,238.5,369.64,290.29
2018,7,6,18,0,422.0,76.0,3.5,27.4,192.0,311.96,244.41
2018,7,6,18,15,373.5,65.0,3.25,26.5,152.0,258.53,200.5
2018,7,6,18,30,325.0,54.0,3.0,25.6,112.0,209.36,158.9
2018,7,6,18,45,268.5,41.0,2.8,24.75,79.0,159.29,115.82
2018,7,6,19,0,212.0,28.0,2.6,23.9,46.0,114.61,70.24
2018,7,6,19,15,128.5,16.5,2.5,23.4,25.5,50.94,0.0
2018,7,6,19,30,45.0,5.0,2.4,22.9,5.0,15.09,0.0
2018,7,6,19,45,22.5,2.5,2.35,22.4,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.6,17.0,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.8,17.3,10.0,8.85,0.0
2018,7,7,5,15,223.5,19.5,1.95,17.85,38.0,15.53,0.0
2018,7,7,5,30,363.0,30.0,2.1,18.4,66.0,23.11,13.04
2018,7,7,5,45,375.0,41.0,2.25,18.9,96.5,30.56,20.58
2018,7,7,6,0,387.0,52.0,2.4,19.4,127.0,37.48,26.99
2018,7,7,6,15,497.0,56.5,2.45,20.25,182.0,38.4,27.96
2018,7,7,6,30,607.0,61.0,2.5,21.1,237.0,68.08,35.17
2018,7,7,6,45,608.5,72.0,2.5,21.95,277.0,107.5,58.99
2018,7,7,7,0,610.0,83.0,2.5,22.8,317.0,147.51,88.96
2018,7,7,7,15,701.0,76.0,2.6,23.55,381.5,192.5,122.39
2018,7,7,7,30,792.0,69.0,2.7,24.3,446.0,243.02,162.42
2018,7,7,7,45,813.5,72.0,2.75,25.05,496.0,295.68,207.19
2018,7,7,8,0,835.0,75.0,2.8,25.8,546.0,345.83,249.67
2018,7,7,8,15,852.0,77.0,2.9,26.5,593.5,395.04,290.85
2018,7,7,8,30,869.0,79.0,3.0,27.2,641.0,445.28,331.75
2018,7,7,8,45,881.5,80.5,3.05,27.9,684.5,493.75,370.13
2018,7,7,9,0,894.0,82.0,3.1,28.6,728.0,542.41,407.46
2018,7,7,9,15,903.5,83.5,3.2,29.15,767.0,589.35,442.81
2018,7,7,9,30,913.0,85.0,3.3,29.7,806.0,635.8,476.84
2018,7,7,9,45,920.0,87.0,3.35,30.25,840.0,680.39,508.49
2018,7,7,10,0,927.0,89.0,3.4,30.8,874.0,723.9,537.4
2018,7,7,10,15,927.5,93.0,3.45,31.2,900.0,763.25,562.66
2018,7,7,10,30,928.0,97.0,3.5,31.6,926.0,800.7,586.38
2018,7,7,10,45,938.5,93.5,3.55,32.0,949.0,837.03,609.13
2018,7,7,11,0,949.0,90.0,3.6,32.4,972.0,871.71,630.6
2018,7,7,11,15,952.0,90.5,3.6,32.65,986.5,901.97,649.14
2018,7,7,11,30,955.0,91.0,3.6,32.9,1001.0,929.88,666.08
2018,7,7,11,45,957.0,90.5,3.65,33.2,1008.0,953.45,680.34
2018,7,7,12,0,959.0,90.0,3.7,33.5,1015.0,974.4,692.93
2018,7,7,12,15,943.0,99.5,3.7,33.65,1009.0,985.58,699.46
2018,7,7,12,30,927.0,109.0,3.7,33.8,1003.0,993.59,704.11
2018,7,7,12,45,925.5,109.5,3.75,33.95,995.5,1003.55,710.45
2018,7,7,13,0,924.0,110.0,3.8,34.1,988.0,1010.62,715.02
2018,7,7,13,15,897.0,124.0,3.85,34.05,965.5,1003.56,711.35
2018,7,7,13,30,870.0,138.0,3.9,34.0,943.0,993.66,706.04
2018,7,7,13,45,824.5,160.0,3.95,33.95,908.0,977.2,696.63
2018,7,7,14,0,779.0,182.0,4.0,33.9,873.0,953.27,682.45
2018,7,7,14,15,771.5,178.0,4.05,33.6,844.0,937.07,674.03
2018,7,7,14,30,764.0,174.0,4.1,33.3,815.0,918.43,663.96
2018,7,7,14,45,735.5,176.0,4.2,32.95,772.0,888.07,646.48
2018,7,7,15,0,707.0,178.0,4.3,32.6,729.0,852.69,625.5
2018,7,7,15,15,779.5,137.5,4.3,32.6,716.0,856.98,629.88
2018,7,7,15,30,852.0,97.0,4.3,32.6,703.0,853.09,628.64
2018,7,7,15,45,829.5,97.0,4.35,31.6,656.0,812.61,605.28
2018,7,7,16,0,807.0,97.0,4.4,30.6,609.0,776.13,584.42
2018,7,7,16,15,807.0,88.0,4.35,29.9,566.5,741.3,563.24
2018,7,7,16,30,807.0,79.0,4.3,29.2,524.0,704.35,540.2
2018,7,7,16,45,786.0,76.0,4.3,28.45,475.0,657.49,509.74
2018,7,7,17,0,765.0,73.0,4.3,27.7,426.0,610.5,478.38
2018,7,7,17,15,736.5,68.5,4.2,26.7,376.0,557.11,439.86
2018,7,7,17,30,708.0,64.0,4.1,25.7,326.0,504.7,400.69
2018,7,7,17,45,668.0,59.5,3.95,24.75,276.5,447.22,355.89
2018,7,7,18,0,628.0,55.0,3.8,23.8,227.0,392.24,311.34
2018,7,7,18,15,569.0,49.0,3.65,22.85,180.5,332.15,261.09
2018,7,7,18,30,510.0,43.0,3.5,21.9,134.0,274.8,211.51
2018,7,7,18,45,416.5,35.0,3.35,21.0,94.5,207.79,153.4
2018,7,7,19,0,323.0,27.0,3.2,20.1,55.0,149.38,92.96
2018,7,7,19,15,186.0,16.5,3.1,19.6,30.5,66.4,0.0
2018,7,7,19,30,49.0,6.0,3.0,19.1,6.0,16.96,0.0
2018,7,7,19,45,24.5,3.0,2.95,18.65,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.5,2.55,14.4,5.0,0.0,0.0
2018,7,8,5,0,80.0,9.0,2.7,14.6,10.0,8.85,0.0
2018,7,8,5,15,217.5,19.5,2.75,15.15,37.5,15.63,0.0
2018,7,8,5,30,355.0,30.0,2.8,15.7,65.0,23.21,13.19
2018,7,8,5,45,444.0,37.5,2.85,16.25,106.5,27.46,18.13
2018,7,8,6,0,533.0,45.0,2.9,16.8,148.0,31.49,22.04
2018,7,8,6,15,590.0,50.5,2.95,17.55,195.0,33.62,24.07
2018,7,8,6,30,647.0,56.0,3.0,18.3,242.0,67.63,34.67
2018,7,8,6,45,686.0,60.0,3.1,19.05,292.0,106.25,55.79
2018,7,8,7,0,725.0,64.0,3.2,19.8,342.0,149.09,86.47
2018,7,8,7,15,753.0,68.0,3.2,20.5,392.5,193.99,123.03
2018,7,8,7,30,781.0,72.0,3.2,21.2,443.0,241.77,163.81
2018,7,8,7,45,802.0,75.5,3.2,21.9,492.5,289.86,205.66
2018,7,8,8,0,823.0,79.0,3.2,22.6,542.0,344.07,251.89
2018,7,8,8,15,839.0,81.5,3.2,23.35,589.0,392.81,293.12
2018,7,8,8,30,855.0,84.0,3.2,24.1,636.0,442.5,333.97
2018,7,8,8,45,866.5,86.5,3.25,24.8,679.0,490.79,372.74
2018,7,8,9,0,878.0,89.0,3.3,25.5,722.0,539.21,410.41
2018,7,8,9,15,885.0,92.0,3.35,26.15,760.0,585.46,445.42
2018,7,8,9,30,892.0,95.0,3.4,26.8,798.0,631.05,478.92
2018,7,8,9,45,896.5,98.5,3.45,27.4,831.0,674.61,510.12
2018,7,8,10,0,901.0,102.0,3.5,28.0,864.0,716.94,539.03
2018,7,8,10,15,908.0,103.0,3.55,28.35,892.5,757.37,565.55
2018,7,8,10,30,915.0,104.0,3.6,28.7,921.0,796.38,590.81
2018,7,8,10,45,919.5,105.0,3.65,29.05,942.5,831.82,613.42
2018,7,8,11,0,924.0,106.0,3.7,29.4,964.0,865.33,634.58
2018,7,8,11,15,928.0,105.5,3.8,29.65,978.5,894.94,653.54
2018,7,8,11,30,932.0,105.0,3.9,29.9,993.0,922.31,670.99
2018,7,8,11,45,934.5,105.0,3.95,30.15,1001.0,946.45,686.04
2018,7,8,12,0,937.0,105.0,4.0,30.4,1009.0,968.07,699.45
2018,7,8,12,15,936.0,105.5,4.05,30.55,1008.0,984.27,709.67
2018,7,8,12,30,935.0,106.0,4.1,30.7,1007.0,997.68,718.18
2018,7,8,12,45,931.5,107.0,4.15,30.9,998.5,1006.31,723.56
2018,7,8,13,0,928.0,108.0,4.2,31.1,990.0,1011.99,727.17
2018,7,8,13,15,925.5,107.5,4.2,31.15,975.0,1014.17,728.79
2018,7,8,13,30,923.0,107.0,4.2,31.2,960.0,1013.36,728.62
2018,7,8,13,45,918.5,105.0,4.25,31.3,937.0,1006.07,724.55
2018,7,8,14,0,914.0,103.0,4.3,31.4,914.0,995.82,718.69
2018,7,8,14,15,908.0,101.5,4.3,31.2,885.0,981.77,711.04
2018,7,8,14,30,902.0,100.0,4.3,31.0,856.0,964.94,701.67
2018,7,8,14,45,894.0,98.5,4.3,30.85,821.5,943.59,689.21
2018,7,8,15,0,886.0,97.0,4.3,30.7,787.0,919.74,675.13
2018,7,8,15,15,875.0,95.5,4.3,30.7,747.5,890.88,657.26
2018,7,8,15,30,864.0,94.0,4.3,30.7,708.0,859.96,637.96
2018,7,8,15,45,850.5,91.0,4.3,29.85,663.5,823.4,616.79
2018,7,8,16,0,837.0,88.0,4.3,29.0,619.0,785.29,594.19
2018,7,8,16,15,819.5,85.5,4.3,28.4,571.5,747.98,571.17
2018,7,8,16,30,802.0,83.0,4.3,27.8,524.0,705.02,543.67
2018,7,8,16,45,780.5,79.5,4.25,27.2,475.0,657.41,512.08
2018,7,8,17,0,759.0,76.0,4.2,26.6,426.0,609.71,479.49
2018,7,8,17,15,729.0,71.5,4.15,25.7,375.5,555.6,440.2
2018,7,8,17,30,699.0,67.0,4.1,24.8,325.0,502.6,400.36
2018,7,8,17,45,657.0,62.5,4.0,23.9,275.5,444.37,354.81
2018,7,8,18,0,615.0,58.0,3.9,23.0,226.0,391.33,311.56
2018,7,8,18,15,553.0,51.0,3.8,22.05,179.0,327.02,257.94
2018,7,8,18,30,491.0,44.0,3.7,21.1,132.0,267.96,206.96
2018,7,8,18,45,396.0,36.0,3.6,20.15,93.0,201.29,149.07
2018,7,8,19,0,301.0,28.0,3.5,19.2,54.0,143.03,88.65
2018,7,8,19,15,172.0,16.5,3.45,18.7,29.5,62.54,0.0
2018,7,8,19,30,43.0,5.0,3.4,18.2,5.0,4.91,0.0
2018,7,8,19,45,21.5,2.5,3.35,17.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,2.6,14.15,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,2.8,14.4,9.0,7.86,0.0
2018,7,9,5,15,209.5,19.5,2.85,15.0,36.5,15.73,0.0
2018,7,9,5,30,344.0,31.0,2.9,15.6,64.0,24.31,13.95
2018,7,9,5,45,435.5,38.0,2.95,16.15,105.0,28.02,18.59
2018,7,9,6,0,527.0,45.0,3.0,16.7,146.0,31.58,22.12
2018,7,9,6,15,585.5,50.5,3.05,17.55,193.5,33.7,24.14
2018,7,9,6,30,644.0,56.0,3.1,18.4,241.0,66.34,34.18
2018,7,9,6,45,684.5,61.0,3.2,19.2,291.5,105.77,55.63
2018,7,9,7,0,725.0,66.0,3.3,20.0,342.0,149.57,86.81
2018,7,9,7,15,753.0,69.0,3.25,20.8,392.0,193.57,122.46
2018,7,9,7,30,781.0,72.0,3.2,21.6,442.0,240.47,162.37
2018,7,9,7,45,801.0,75.5,3.15,22.4,491.0,288.29,203.85
2018,7,9,8,0,821.0,79.0,3.1,23.2,540.0,342.12,249.6
2018,7,9,8,15,836.5,82.0,3.05,24.05,587.0,391.03,290.68
2018,7,9,8,30,852.0,85.0,3.0,24.9,634.0,440.86,331.27
2018,7,9,8,45,863.5,88.0,2.95,25.75,677.5,489.49,369.69
2018,7,9,9,0,875.0,91.0,2.9,26.6,721.0,538.26,406.87
2018,7,9,9,15,884.0,93.0,2.95,27.45,759.5,584.65,441.36
2018,7,9,9,30,893.0,95.0,3.0,28.3,798.0,630.54,474.41
2018,7,9,9,45,899.5,97.5,3.05,29.1,831.5,674.58,505.24
2018,7,9,10,0,906.0,100.0,3.1,29.9,865.0,717.52,533.81
2018,7,9,10,15,911.0,101.5,3.15,30.65,892.5,757.18,558.54
2018,7,9,10,30,916.0,103.0,3.2,31.4,920.0,795.28,581.87
2018,7,9,10,45,919.5,103.5,3.25,32.15,940.5,829.52,602.34
2018,7,9,11,0,923.0,104.0,3.3,32.9,961.0,861.78,621.28
2018,7,9,11,15,924.5,105.0,3.35,33.55,974.5,890.68,638.12
2018,7,9,11,30,926.0,106.0,3.4,34.2,988.0,917.24,653.35
2018,7,9,11,45,926.5,107.0,3.5,34.9,994.5,940.45,666.52
2018,7,9,12,0,927.0,108.0,3.6,35.6,1001.0,961.1,678.04
2018,7,9,12,15,926.5,107.5,3.65,35.8,1000.0,976.69,687.49
2018,7,9,12,30,926.0,107.0,3.7,36.0,999.0,989.51,695.28
2018,7,9,12,45,923.5,107.5,3.8,36.2,991.0,998.55,701.11
2018,7,9,13,0,921.0,108.0,3.9,36.4,983.0,1004.69,705.22
2018,7,9,13,15,918.5,107.5,4.0,36.35,968.0,1006.87,707.69
2018,7,9,13,30,916.0,107.0,4.1,36.3,953.0,1006.08,708.43
2018,7,9,13,45,912.5,105.0,4.2,36.2,931.0,999.81,705.94
2018,7,9,14,0,909.0,103.0,4.3,36.1,909.0,990.59,701.69
2018,7,9,14,15,903.5,102.0,4.4,35.85,881.0,977.61,695.55
2018,7,9,14,30,898.0,101.0,4.5,35.6,853.0,961.87,687.67
2018,7,9,14,45,891.0,99.5,4.55,35.3,819.5,941.54,676.72
2018,7,9,15,0,884.0,98.0,4.6,35.0,786.0,918.69,664.12
2018,7,9,15,15,873.5,95.5,4.6,35.0,746.0,889.23,646.09
2018,7,9,15,30,863.0,93.0,4.6,35.0,706.0,857.69,626.63
2018,7,9,15,45,851.5,90.0,4.7,34.05,662.5,822.84,607.5
2018,7,9,16,0,840.0,87.0,4.8,33.1,619.0,786.33,587.14
2018,7,9,16,15,826.0,83.0,4.75,32.4,572.5,745.25,561.77
2018,7,9,16,30,812.0,79.0,4.7,31.7,526.0,707.59,538.39
2018,7,9,16,45,791.5,76.0,4.7,31.0,477.0,660.91,508.23
2018,7,9,17,0,771.0,73.0,4.7,30.3,428.0,614.04,477.13
2018,7,9,17,15,742.0,68.5,4.55,29.25,377.5,560.08,438.37
2018,7,9,17,30,713.0,64.0,4.4,28.2,327.0,507.14,399.08
2018,7,9,17,45,672.5,59.0,4.25,27.15,277.0,448.59,353.97
2018,7,9,18,0,632.0,54.0,4.1,26.1,227.0,392.61,309.08
2018,7,9,18,15,571.5,48.5,3.85,25.1,180.5,332.22,258.89
2018,7,9,18,30,511.0,43.0,3.6,24.1,134.0,274.77,209.56
2018,7,9,18,45,415.5,35.0,3.35,23.05,94.0,207.04,151.35
2018,7,9,19,0,320.0,27.0,3.1,22.0,54.0,147.62,89.57
2018,7,9,19,15,184.0,16.0,3.0,21.45,29.5,65.16,0.0
2018,7,9,19,30,48.0,5.0,2.9,20.9,5.0,4.91,0.0
2018,7,9,19,45,24.0,2.5,2.85,20.4,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,4,45,45.5,4.0,1.65,15.8,4.5,0.0,0.0
2018,7,10,5,0,91.0,8.0,1.9,16.1,9.0,7.86,0.0
2018,7,10,5,15,237.0,18.5,2.1,16.6,37.0,14.83,0.0
2018,7,10,5,30,383.0,29.0,2.3,17.1,65.0,22.47,12.24
2018,7,10,5,45,472.5,35.5,2.5,17.6,106.5,25.86,16.6
2018,7,10,6,0,562.0,42.0,2.7,18.1,148.0,31.83,22.18
2018,7,10,6,15,619.0,47.0,2.7,18.9,196.5,33.89,24.15
2018,7,10,6,30,676.0,52.0,2.7,19.7,245.0,62.79,30.83
2018,7,10,6,45,715.0,56.0,2.7,20.55,295.5,102.76,51.86
2018,7,10,7,0,754.0,60.0,2.7,21.4,346.0,146.94,82.91
2018,7,10,7,15,782.0,63.0,2.75,22.25,397.0,192.35,119.42
2018,7,10,7,30,810.0,66.0,2.8,23.1,448.0,245.03,163.7
2018,7,10,7,45,830.0,69.0,2.8,24.0,498.0,293.78,205.65
2018,7,10,8,0,850.0,72.0,2.8,24.9,548.0,344.24,248.56
2018,7,10,8,15,865.5,74.0,2.8,25.65,595.5,393.64,290.02
2018,7,10,8,30,881.0,76.0,2.8,26.4,643.0,443.92,330.99
2018,7,10,8,45,893.0,78.0,2.8,27.15,687.0,493.22,369.98
2018,7,10,9,0,905.0,80.0,2.8,27.9,731.0,542.68,407.78
2018,7,10,9,15,910.0,84.5,2.8,28.65,769.5,590.4,443.02
2018,7,10,9,30,915.0,89.0,2.8,29.4,808.0,637.26,476.47
2018,7,10,9,45,917.5,93.5,2.85,30.2,841.0,681.46,507.1
2018,7,10,10,0,920.0,98.0,2.9,31.0,874.0,724.24,535.17
2018,7,10,10,15,927.0,99.0,2.95,31.7,903.0,765.45,560.79
2018,7,10,10,30,934.0,100.0,3.0,32.4,932.0,805.2,585.08
2018,7,10,10,45,938.5,101.0,3.05,33.15,954.0,841.33,606.53
2018,7,10,11,0,943.0,102.0,3.1,33.9,976.0,875.49,626.47
2018,7,10,11,15,945.5,102.5,3.2,34.15,990.5,905.37,645.08
2018,7,10,11,30,948.0,103.0,3.3,34.4,1005.0,932.89,662.16
2018,7,10,11,45,949.5,103.0,3.35,34.65,1012.0,956.57,676.45
2018,7,10,12,0,951.0,103.0,3.4,34.9,1019.0,977.63,689.12
2018,7,10,12,15,950.0,103.5,3.5,34.85,1018.0,994.14,700.16
2018,7,10,12,30,949.0,104.0,3.6,34.8,1017.0,1007.79,709.53
2018,7,10,12,45,946.0,105.0,3.7,34.75,1009.0,1017.11,716.29
2018,7,10,13,0,943.0,106.0,3.8,34.7,1001.0,1023.44,721.31
2018,7,10,13,15,940.5,105.0,3.9,34.4,985.5,1025.22,724.33
2018,7,10,13,30,938.0,104.0,4.0,34.1,970.0,1023.94,725.55
2018,7,10,13,45,934.5,102.5,4.05,33.85,948.0,1018.14,723.55
2018,7,10,14,0,931.0,101.0,4.1,33.6,926.0,1009.32,719.76
2018,7,10,14,15,925.5,100.0,4.15,33.2,897.5,996.16,713.7
2018,7,10,14,30,920.0,99.0,4.2,32.8,869.0,980.17,705.88
2018,7,10,14,45,913.0,96.5,4.25,32.4,834.0,958.42,694.32
2018,7,10,15,0,906.0,94.0,4.3,32.0,799.0,934.07,681.04
2018,7,10,15,15,896.0,92.0,4.3,32.0,759.0,905.13,663.3
2018,7,10,15,30,886.0,90.0,4.3,32.0,719.0,874.03,644.07
2018,7,10,15,45,873.0,87.5,4.3,30.75,674.0,837.84,624.43
2018,7,10,16,0,860.0,85.0,4.3,29.5,629.0,800.03,603.24
2018,7,10,16,15,845.0,81.5,4.25,28.65,581.5,758.09,577.55
2018,7,10,16,30,830.0,78.0,4.2,27.8,534.0,715.06,550.58
2018,7,10,16,45,809.0,74.5,4.2,26.95,484.0,671.3,522.61
2018,7,10,17,0,788.0,71.0,4.2,26.1,434.0,622.84,490.41
2018,7,10,17,15,759.5,67.0,4.1,25.1,383.0,569.1,451.56
2018,7,10,17,30,731.0,63.0,4.0,24.1,332.0,516.31,411.93
2018,7,10,17,45,690.0,58.5,3.95,23.05,281.5,457.29,366.0
2018,7,10,18,0,649.0,54.0,3.9,22.0,231.0,400.85,320.21
2018,7,10,18,15,587.5,48.0,3.85,21.1,183.0,338.65,267.86
2018,7,10,18,30,526.0,42.0,3.8,20.2,135.0,279.47,216.33
2018,7,10,18,45,428.5,35.0,3.7,19.25,95.0,211.54,156.87
2018,7,10,19,0,331.0,28.0,3.6,18.3,55.0,151.59,92.5
2018,7,10,19,15,190.0,16.5,3.6,17.85,30.0,67.15,0.0
2018,7,10,19,30,49.0,5.0,3.6,17.4,5.0,4.91,0.0
2018,7,10,19,45,24.5,2.5,3.6,16.9,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,4,45,41.0,4.0,2.1,13.9,4.5,0.0,0.0
2018,7,11,5,0,82.0,8.0,2.3,14.2,9.0,7.86,0.0
2018,7,11,5,15,223.5,18.0,2.4,14.85,35.5,14.43,0.0
2018,7,11,5,30,365.0,28.0,2.5,15.5,62.0,21.61,11.5
2018,7,11,5,45,458.0,35.5,2.6,16.15,104.0,25.95,16.77
2018,7,11,6,0,551.0,43.0,2.7,16.8,146.0,30.06,20.76
2018,7,11,6,15,429.0,65.0,2.65,17.45,160.0,46.23,35.16
2018,7,11,6,30,307.0,87.0,2.6,18.1,174.0,75.27,50.56
2018,7,11,6,45,446.5,87.0,2.55,18.7,241.5,103.48,63.5
2018,7,11,7,0,586.0,87.0,2.5,19.3,309.0,143.39,87.92
2018,7,11,7,15,695.5,77.0,2.45,20.15,377.5,187.55,119.86
2018,7,11,7,30,805.0,67.0,2.4,21.0,446.0,238.96,160.09
2018,7,11,7,45,826.5,69.5,2.4,21.85,496.0,291.84,205.5
2018,7,11,8,0,848.0,72.0,2.4,22.7,546.0,342.2,248.57
2018,7,11,8,15,864.0,74.0,2.35,23.55,593.5,391.71,290.15
2018,7,11,8,30,880.0,76.0,2.3,24.4,641.0,442.15,331.17
2018,7,11,8,45,892.5,78.0,2.3,25.25,685.0,491.68,370.29
2018,7,11,9,0,905.0,80.0,2.3,26.1,729.0,541.4,408.18
2018,7,11,9,15,910.5,84.0,2.3,27.05,768.0,588.99,443.01
2018,7,11,9,30,916.0,88.0,2.3,28.0,807.0,635.77,476.01
2018,7,11,9,45,917.5,92.5,2.35,28.9,839.5,679.41,506.02
2018,7,11,10,0,919.0,97.0,2.4,29.8,872.0,721.54,533.43
2018,7,11,10,15,925.0,98.5,2.45,30.55,900.5,762.49,558.71
2018,7,11,10,30,931.0,100.0,2.5,31.3,929.0,801.92,582.61
2018,7,11,10,45,935.0,100.5,2.6,32.05,950.0,837.13,603.76
