Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,21,15,0.0,0.0,2.15,18.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,10,5,15,46.5,6.5,1.85,15.55,7.5,0.0,0.0
2018,8,10,5,30,93.0,13.0,2.1,16.2,15.0,12.78,0.0
2018,8,10,5,45,210.5,26.0,2.4,16.8,47.0,20.35,6.54
2018,8,10,6,0,328.0,39.0,2.7,17.4,79.0,30.5,20.13
2018,8,10,6,15,406.5,49.5,2.65,18.2,123.0,36.92,26.42
2018,8,10,6,30,485.0,60.0,2.6,19.0,167.0,42.94,31.97
2018,8,10,6,45,537.0,69.0,2.6,19.8,216.5,55.47,35.38
2018,8,10,7,0,589.0,78.0,2.6,20.6,266.0,94.67,52.95
2018,8,10,7,15,626.0,85.0,2.6,21.75,316.5,136.0,79.79
2018,8,10,7,30,663.0,92.0,2.6,22.9,367.0,181.29,114.26
2018,8,10,7,45,689.5,98.0,2.6,24.0,417.0,227.27,152.02
2018,8,10,8,0,716.0,104.0,2.6,25.1,467.0,275.83,192.58
2018,8,10,8,15,738.0,109.0,2.6,26.0,515.5,324.5,233.34
2018,8,10,8,30,760.0,114.0,2.6,26.9,564.0,378.12,277.03
2018,8,10,8,45,777.5,117.0,2.6,27.75,609.0,426.19,315.62
2018,8,10,9,0,795.0,120.0,2.6,28.6,654.0,475.15,353.71
2018,8,10,9,15,800.5,127.5,2.65,29.35,693.0,522.73,389.79
2018,8,10,9,30,806.0,135.0,2.7,30.1,732.0,569.7,424.26
2018,8,10,9,45,806.0,142.5,2.75,30.85,764.0,612.6,454.78
2018,8,10,10,0,806.0,150.0,2.8,31.6,796.0,654.1,483.41
2018,8,10,10,15,815.5,151.0,2.85,32.1,825.0,694.48,511.24
2018,8,10,10,30,825.0,152.0,2.9,32.6,854.0,733.83,537.75
2018,8,10,10,45,832.5,153.0,2.95,33.1,877.0,770.47,560.85
2018,8,10,11,0,840.0,154.0,3.0,33.6,900.0,805.57,582.53
2018,8,10,11,15,844.0,154.5,3.1,33.9,914.5,835.64,601.49
2018,8,10,11,30,848.0,155.0,3.2,34.2,929.0,863.65,619.07
2018,8,10,11,45,850.0,155.5,3.25,34.5,936.5,887.73,633.79
2018,8,10,12,0,852.0,156.0,3.3,34.8,944.0,909.41,646.98
2018,8,10,12,15,849.0,157.5,3.35,35.15,942.5,925.07,656.2
2018,8,10,12,30,846.0,159.0,3.4,35.5,941.0,937.98,663.77
2018,8,10,12,45,840.5,161.0,3.4,35.9,932.0,946.31,668.05
2018,8,10,13,0,835.0,163.0,3.4,36.3,923.0,951.79,670.65
2018,8,10,13,15,830.5,162.0,3.45,36.35,907.0,952.3,671.52
2018,8,10,13,30,826.0,161.0,3.5,36.4,891.0,949.94,670.72
2018,8,10,13,45,819.5,159.0,3.55,36.5,867.5,941.83,666.24
2018,8,10,14,0,813.0,157.0,3.6,36.6,844.0,930.93,660.11
2018,8,10,14,15,803.0,156.0,3.65,36.3,814.0,915.14,652.01
2018,8,10,14,30,793.0,155.0,3.7,36.0,784.0,896.82,642.33
2018,8,10,14,45,780.0,152.0,3.75,35.75,747.5,871.3,627.8
2018,8,10,15,0,767.0,149.0,3.8,35.5,711.0,843.62,611.79
2018,8,10,15,15,751.5,146.0,3.8,35.5,670.0,815.16,594.32
2018,8,10,15,30,736.0,143.0,3.8,35.5,629.0,781.86,573.5
2018,8,10,15,45,713.5,139.5,3.8,34.4,583.0,740.93,549.8
2018,8,10,16,0,691.0,136.0,3.8,33.3,537.0,699.19,525.01
2018,8,10,16,15,662.5,131.0,3.75,32.45,488.0,650.78,493.47
2018,8,10,16,30,634.0,126.0,3.7,31.6,439.0,602.49,460.91
2018,8,10,16,45,599.0,119.0,3.6,30.75,388.5,548.08,422.79
2018,8,10,17,0,564.0,112.0,3.5,29.9,338.0,494.85,384.41
2018,8,10,17,15,520.0,102.5,3.35,28.7,288.0,432.36,338.2
2018,8,10,17,30,476.0,93.0,3.2,27.5,238.0,376.14,295.07
2018,8,10,17,45,417.0,81.0,3.05,26.35,190.5,312.71,244.69
2018,8,10,18,0,358.0,69.0,2.9,25.2,143.0,254.22,196.61
2018,8,10,18,15,279.5,54.0,2.85,24.25,101.5,189.59,142.64
2018,8,10,18,30,201.0,39.0,2.8,23.3,60.0,132.65,92.69
2018,8,10,18,45,118.0,23.5,2.75,22.4,34.0,73.19,5.54
2018,8,10,19,0,35.0,8.0,2.7,21.5,8.0,16.84,0.0
2018,8,10,19,15,17.5,4.0,2.75,21.05,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,20.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,5,15,24.5,5.5,2.9,16.75,6.0,0.0,0.0
2018,8,11,5,30,49.0,11.0,3.0,17.2,12.0,10.81,0.0
2018,8,11,5,45,132.5,26.5,3.15,17.6,40.0,20.82,5.77
2018,8,11,6,0,216.0,42.0,3.3,18.0,68.0,32.35,21.53
2018,8,11,6,15,289.5,58.0,3.3,18.7,110.5,43.7,32.17
2018,8,11,6,30,363.0,74.0,3.3,19.4,153.0,54.47,41.91
2018,8,11,6,45,417.0,87.0,3.3,20.1,201.0,67.72,47.49
2018,8,11,7,0,471.0,100.0,3.3,20.8,249.0,104.68,65.53
2018,8,11,7,15,510.5,110.5,3.35,21.55,298.5,143.66,91.09
2018,8,11,7,30,550.0,121.0,3.4,22.3,348.0,186.77,123.63
2018,8,11,7,45,579.0,130.0,3.45,23.1,397.0,229.97,158.72
2018,8,11,8,0,608.0,139.0,3.5,23.9,446.0,276.18,197.04
2018,8,11,8,15,631.0,147.0,3.5,24.5,493.5,322.39,235.68
2018,8,11,8,30,654.0,155.0,3.5,25.1,541.0,370.6,275.37
2018,8,11,8,45,670.0,163.0,3.5,25.75,585.5,417.72,313.44
2018,8,11,9,0,686.0,171.0,3.5,26.4,630.0,465.78,351.2
2018,8,11,9,15,695.0,178.5,3.55,27.0,668.5,510.57,385.71
2018,8,11,9,30,704.0,186.0,3.6,27.6,707.0,555.28,419.21
2018,8,11,9,45,708.0,195.0,3.6,28.2,740.0,598.11,450.28
2018,8,11,10,0,712.0,204.0,3.6,28.8,773.0,640.12,479.92
2018,8,11,10,15,709.5,213.0,3.65,29.1,797.5,676.77,505.75
2018,8,11,10,30,707.0,222.0,3.7,29.4,822.0,711.85,530.0
2018,8,11,10,45,721.5,221.5,3.7,29.75,847.5,749.15,555.46
2018,8,11,11,0,736.0,221.0,3.7,30.1,873.0,785.68,579.97
2018,8,11,11,15,739.5,223.0,3.75,30.25,887.5,814.68,599.53
2018,8,11,11,30,743.0,225.0,3.8,30.4,902.0,841.92,617.51
2018,8,11,11,45,744.0,226.0,3.85,30.5,908.5,864.16,631.98
2018,8,11,12,0,745.0,227.0,3.9,30.6,915.0,884.28,645.09
2018,8,11,12,15,748.5,224.5,3.95,30.55,915.5,900.99,656.4
2018,8,11,12,30,752.0,222.0,4.0,30.5,916.0,915.38,666.28
2018,8,11,12,45,754.5,217.5,4.1,30.4,908.5,924.42,673.12
2018,8,11,13,0,757.0,213.0,4.2,30.3,901.0,930.87,678.41
2018,8,11,13,15,752.5,211.5,4.2,30.05,885.0,931.19,679.67
2018,8,11,13,30,748.0,210.0,4.2,29.8,869.0,928.85,679.33
2018,8,11,13,45,731.0,212.0,4.25,29.5,842.0,915.82,672.37
2018,8,11,14,0,714.0,214.0,4.3,29.2,815.0,900.36,663.91
2018,8,11,14,15,705.5,209.0,4.25,28.75,785.5,883.14,654.23
2018,8,11,14,30,697.0,204.0,4.2,28.3,756.0,863.58,642.99
2018,8,11,14,45,694.5,196.0,4.2,27.9,724.5,843.97,631.83
2018,8,11,15,0,692.0,188.0,4.2,27.5,693.0,822.01,619.03
2018,8,11,15,15,675.5,182.5,4.2,27.5,652.0,788.53,597.18
2018,8,11,15,30,659.0,177.0,4.2,27.5,611.0,753.59,574.03
2018,8,11,15,45,638.0,169.5,4.1,26.4,565.0,711.65,547.34
2018,8,11,16,0,617.0,162.0,4.0,25.3,519.0,668.94,519.49
2018,8,11,16,15,596.5,153.5,3.9,24.7,473.5,625.0,489.11
2018,8,11,16,30,576.0,145.0,3.8,24.1,428.0,577.57,455.52
2018,8,11,16,45,544.5,135.0,3.75,23.5,378.5,524.81,416.97
2018,8,11,17,0,513.0,125.0,3.7,22.9,329.0,473.25,378.26
2018,8,11,17,15,471.0,113.5,3.6,22.25,280.0,415.36,333.37
2018,8,11,17,30,429.0,102.0,3.5,21.6,231.0,360.2,289.26
2018,8,11,17,45,373.5,87.5,3.4,20.95,184.0,297.95,238.11
2018,8,11,18,0,318.0,73.0,3.3,20.3,137.0,240.33,189.35
2018,8,11,18,15,244.5,55.5,3.25,19.7,96.5,176.92,135.19
2018,8,11,18,30,171.0,38.0,3.2,19.1,56.0,120.6,84.59
2018,8,11,18,45,99.0,22.5,3.15,18.55,31.5,65.27,0.0
2018,8,11,19,0,27.0,7.0,3.1,18.0,7.0,13.73,0.0
2018,8,11,19,15,13.5,3.5,3.05,17.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,12,5,15,19.5,4.5,2.0,15.45,5.0,0.0,0.0
2018,8,12,5,30,39.0,9.0,2.2,16.0,10.0,8.85,0.0
2018,8,12,5,45,112.0,26.0,2.4,16.5,37.0,21.67,5.02
2018,8,12,6,0,185.0,43.0,2.6,17.0,64.0,33.27,22.31
2018,8,12,6,15,258.0,59.5,2.55,17.75,105.5,45.02,33.41
2018,8,12,6,30,331.0,76.0,2.5,18.5,147.0,56.16,43.53
2018,8,12,6,45,389.5,88.5,2.45,19.2,194.5,67.43,53.49
2018,8,12,7,0,448.0,101.0,2.4,19.9,242.0,102.8,65.32
2018,8,12,7,15,493.5,111.0,2.4,20.75,292.0,140.83,89.79
2018,8,12,7,30,539.0,121.0,2.4,21.6,342.0,183.58,121.6
2018,8,12,7,45,576.5,127.0,2.35,22.4,391.5,225.35,155.07
2018,8,12,8,0,614.0,133.0,2.3,23.2,441.0,270.99,192.53
2018,8,12,8,15,643.0,138.5,2.35,24.1,490.0,317.17,230.72
2018,8,12,8,30,672.0,144.0,2.4,25.0,539.0,365.93,270.39
2018,8,12,8,45,696.0,146.5,2.4,25.9,584.5,412.33,307.45
2018,8,12,9,0,720.0,149.0,2.4,26.8,630.0,460.36,344.72
2018,8,12,9,15,738.5,151.5,2.5,27.6,671.0,507.0,380.29
2018,8,12,9,30,757.0,154.0,2.6,28.4,712.0,554.28,415.34
2018,8,12,9,45,773.5,154.0,2.65,29.25,748.0,600.81,448.63
2018,8,12,10,0,790.0,154.0,2.7,30.1,784.0,644.65,479.18
2018,8,12,10,15,800.0,155.5,2.8,30.6,813.5,685.24,507.56
2018,8,12,10,30,810.0,157.0,2.9,31.1,843.0,724.89,534.72
2018,8,12,10,45,818.0,157.5,3.05,31.6,865.5,760.96,558.53
2018,8,12,11,0,826.0,158.0,3.2,32.1,888.0,795.55,580.62
2018,8,12,11,15,829.5,159.0,3.3,32.45,902.5,825.33,599.48
2018,8,12,11,30,833.0,160.0,3.4,32.8,917.0,853.06,616.95
2018,8,12,11,45,834.5,160.5,3.55,33.1,924.0,876.4,631.91
2018,8,12,12,0,836.0,161.0,3.7,33.4,931.0,897.36,645.35
2018,8,12,12,15,833.5,162.0,3.75,33.5,929.5,912.73,655.2
2018,8,12,12,30,831.0,163.0,3.8,33.6,928.0,925.4,663.41
2018,8,12,12,45,826.5,164.0,3.9,33.7,919.0,933.5,669.04
2018,8,12,13,0,822.0,165.0,4.0,33.8,910.0,938.79,672.98
2018,8,12,13,15,818.0,163.5,4.05,33.65,894.0,939.18,674.29
2018,8,12,13,30,814.0,162.0,4.1,33.5,878.0,936.73,673.9
2018,8,12,13,45,807.0,160.5,4.15,33.3,854.5,928.67,670.1
2018,8,12,14,0,800.0,159.0,4.2,33.1,831.0,917.86,664.62
2018,8,12,14,15,791.0,156.5,4.25,32.7,801.0,901.5,656.09
2018,8,12,14,30,782.0,154.0,4.3,32.3,771.0,882.61,645.92
2018,8,12,14,45,770.0,151.0,4.3,31.9,735.0,858.11,631.74
2018,8,12,15,0,758.0,148.0,4.3,31.5,699.0,831.44,616.06
2018,8,12,15,15,740.0,144.5,4.3,31.5,656.5,800.44,596.35
2018,8,12,15,30,722.0,141.0,4.3,31.5,614.0,764.77,573.29
2018,8,12,15,45,697.0,137.5,4.25,30.25,567.0,722.24,547.83
2018,8,12,16,0,672.0,134.0,4.2,29.0,520.0,679.08,521.34
2018,8,12,16,15,659.0,124.0,4.1,28.2,474.5,637.15,493.41
2018,8,12,16,30,646.0,114.0,4.0,27.4,429.0,594.28,464.01
2018,8,12,16,45,616.5,107.0,3.95,26.55,380.5,543.18,427.53
2018,8,12,17,0,587.0,100.0,3.9,25.7,332.0,492.88,390.5
2018,8,12,17,15,545.5,91.5,3.75,24.7,282.5,435.05,346.4
2018,8,12,17,30,504.0,83.0,3.6,23.7,233.0,379.61,302.61
2018,8,12,17,45,447.5,72.5,3.45,22.65,186.5,317.35,251.91
2018,8,12,18,0,391.0,62.0,3.3,21.6,140.0,258.38,202.25
2018,8,12,18,15,308.0,48.5,3.2,20.85,98.5,192.58,146.01
2018,8,12,18,30,225.0,35.0,3.1,20.1,57.0,135.06,93.12
2018,8,12,18,45,132.5,21.0,3.0,19.35,32.0,72.41,0.0
2018,8,12,19,0,40.0,7.0,2.9,18.6,7.0,16.91,0.0
2018,8,12,19,15,20.0,3.5,2.85,18.25,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,13,5,15,26.0,5.0,2.3,14.7,5.5,0.0,0.0
2018,8,13,5,30,52.0,10.0,2.5,15.2,11.0,9.83,0.0
2018,8,13,5,45,143.0,25.0,2.75,15.7,38.5,19.69,2.66
2018,8,13,6,0,234.0,40.0,3.0,16.2,66.0,30.87,20.27
2018,8,13,6,15,300.5,53.5,3.0,16.75,105.5,40.24,29.37
2018,8,13,6,30,367.0,67.0,3.0,17.3,145.0,49.13,37.57
2018,8,13,6,45,359.5,83.0,3.0,17.85,177.0,61.79,48.85
2018,8,13,7,0,352.0,99.0,3.0,18.4,209.0,94.5,62.29
2018,8,13,7,15,444.5,106.0,2.95,19.05,270.5,130.18,83.89
2018,8,13,7,30,537.0,113.0,2.9,19.7,332.0,174.72,115.51
2018,8,13,7,45,598.5,114.5,2.9,20.35,389.0,217.49,149.34
2018,8,13,8,0,660.0,116.0,2.9,21.0,446.0,266.59,189.63
2018,8,13,8,15,684.0,121.5,2.9,21.7,494.0,313.53,229.58
2018,8,13,8,30,708.0,127.0,2.9,22.4,542.0,362.48,270.56
2018,8,13,8,45,727.0,131.5,2.9,23.15,587.0,410.31,309.81
2018,8,13,9,0,746.0,136.0,2.9,23.9,632.0,459.24,348.81
2018,8,13,9,15,754.0,142.5,2.95,24.45,671.0,505.29,384.92
2018,8,13,9,30,762.0,149.0,3.0,25.0,710.0,553.65,421.6
2018,8,13,9,45,764.0,157.5,3.05,25.55,743.0,596.92,453.58
2018,8,13,10,0,766.0,166.0,3.1,26.1,776.0,639.03,483.88
2018,8,13,10,15,774.0,169.0,3.15,26.6,804.5,678.79,512.05
2018,8,13,10,30,782.0,172.0,3.2,27.1,833.0,717.52,538.89
2018,8,13,10,45,787.0,174.5,3.3,27.55,854.5,752.35,562.83
2018,8,13,11,0,792.0,177.0,3.4,28.0,876.0,785.61,584.53
2018,8,13,11,15,794.5,178.5,3.5,28.1,889.5,814.19,603.62
2018,8,13,11,30,797.0,180.0,3.6,28.2,903.0,840.77,621.36
2018,8,13,11,45,796.5,182.5,3.7,28.3,910.0,863.63,636.6
2018,8,13,12,0,796.0,185.0,3.8,28.4,917.0,884.16,650.35
2018,8,13,12,15,799.5,183.0,3.9,28.25,917.5,901.45,662.66
2018,8,13,12,30,803.0,181.0,4.0,28.1,918.0,916.3,673.46
2018,8,13,12,45,805.5,177.5,4.05,28.0,911.0,926.19,680.68
2018,8,13,13,0,808.0,174.0,4.1,27.9,904.0,933.37,686.24
2018,8,13,13,15,802.5,173.0,4.2,27.55,887.5,932.87,687.75
2018,8,13,13,30,797.0,172.0,4.3,27.2,871.0,929.57,687.55
2018,8,13,13,45,789.0,171.0,4.35,26.9,847.5,921.17,683.64
2018,8,13,14,0,781.0,170.0,4.4,26.6,824.0,910.1,678.03
2018,8,13,14,15,770.5,168.0,4.4,26.1,793.5,893.1,668.76
2018,8,13,14,30,760.0,166.0,4.4,25.6,763.0,873.65,657.85
2018,8,13,14,45,746.5,162.5,4.4,25.15,726.5,851.19,644.73
2018,8,13,15,0,733.0,159.0,4.4,24.7,690.0,823.29,627.75
2018,8,13,15,15,716.5,155.0,4.4,24.7,649.0,790.43,606.1
2018,8,13,15,30,700.0,151.0,4.4,24.7,608.0,756.04,583.23
2018,8,13,15,45,679.0,146.5,4.3,23.4,563.0,716.21,558.75
2018,8,13,16,0,658.0,142.0,4.2,22.1,518.0,675.55,532.67
2018,8,13,16,15,631.0,135.5,4.1,21.5,470.0,627.72,498.76
2018,8,13,16,30,604.0,129.0,4.0,20.9,422.0,579.97,464.17
2018,8,13,16,45,570.0,121.0,3.9,20.25,372.5,526.34,424.23
2018,8,13,17,0,536.0,113.0,3.8,19.6,323.0,470.85,381.8
2018,8,13,17,15,491.5,103.0,3.7,19.0,273.5,412.39,335.55
2018,8,13,17,30,447.0,93.0,3.6,18.4,224.0,356.88,290.23
2018,8,13,17,45,388.0,80.0,3.5,17.85,177.5,294.08,237.59
2018,8,13,18,0,329.0,67.0,3.4,17.3,131.0,236.27,187.74
2018,8,13,18,15,251.5,51.0,3.3,16.9,91.5,172.95,132.68
2018,8,13,18,30,174.0,35.0,3.2,16.5,52.0,117.31,80.41
2018,8,13,18,45,97.5,20.0,3.1,16.05,28.5,59.89,0.0
2018,8,13,19,0,21.0,5.0,3.0,15.6,5.0,10.12,0.0
2018,8,13,19,15,10.5,2.5,2.95,15.45,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.5,2.45,14.9,3.5,0.0,0.0
2018,8,14,5,30,19.0,7.0,2.7,15.3,7.0,6.88,0.0
2018,8,14,5,45,72.0,24.0,2.95,15.75,31.0,20.06,1.06
2018,8,14,6,0,125.0,41.0,3.2,16.2,55.0,33.58,22.41
2018,8,14,6,15,134.5,52.5,3.25,16.6,74.5,42.51,31.31
2018,8,14,6,30,144.0,64.0,3.3,17.0,94.0,51.09,39.31
2018,8,14,6,45,72.0,71.0,3.35,17.45,86.0,61.02,48.24
2018,8,14,7,0,0.0,78.0,3.4,17.9,78.0,74.11,56.72
2018,8,14,7,15,0.0,82.5,3.35,18.3,82.5,78.92,60.57
2018,8,14,7,30,0.0,87.0,3.3,18.7,87.0,83.54,64.14
2018,8,14,7,45,0.0,91.5,3.3,19.15,91.5,88.04,67.52
2018,8,14,8,0,0.0,96.0,3.3,19.6,96.0,92.48,70.8
2018,8,14,8,15,0.5,115.5,3.3,20.05,116.0,110.97,85.43
2018,8,14,8,30,1.0,135.0,3.3,20.5,136.0,129.53,99.92
2018,8,14,8,45,1.5,149.5,3.25,20.95,150.5,143.57,110.62
2018,8,14,9,0,2.0,164.0,3.2,21.4,165.0,157.69,121.29
2018,8,14,9,15,4.5,182.0,3.2,21.8,185.0,176.17,135.33
2018,8,14,9,30,7.0,200.0,3.2,22.2,205.0,194.93,149.46
2018,8,14,9,45,16.5,239.0,3.2,22.65,252.0,237.67,182.04
2018,8,14,10,0,26.0,278.0,3.2,23.1,299.0,278.31,212.51
2018,8,14,10,15,46.5,322.0,3.25,23.45,360.5,334.82,254.86
2018,8,14,10,30,67.0,366.0,3.3,23.8,422.0,393.26,297.94
2018,8,14,10,45,82.5,392.0,3.3,24.15,463.0,433.18,326.73
2018,8,14,11,0,98.0,418.0,3.3,24.5,504.0,474.31,356.13
2018,8,14,11,15,143.0,432.0,3.35,24.75,560.0,528.62,395.88
2018,8,14,11,30,188.0,446.0,3.4,25.0,616.0,586.28,437.46
2018,8,14,11,45,372.5,374.5,3.45,25.25,715.0,684.14,511.59
2018,8,14,12,0,557.0,303.0,3.5,25.5,814.0,789.49,589.03
2018,8,14,12,15,688.0,238.0,3.6,25.55,868.5,856.27,638.3
2018,8,14,12,30,819.0,173.0,3.7,25.6,923.0,921.46,682.39
2018,8,14,12,45,820.0,170.0,3.75,25.65,915.0,930.54,688.34
2018,8,14,13,0,821.0,167.0,3.8,25.7,907.0,936.84,692.96
2018,8,14,13,15,818.5,164.5,3.85,25.5,891.5,937.58,694.67
2018,8,14,13,30,816.0,162.0,3.9,25.3,876.0,935.46,694.63
2018,8,14,13,45,812.0,158.5,3.95,25.1,853.0,928.06,691.16
2018,8,14,14,0,808.0,155.0,4.0,24.9,830.0,917.84,685.9
2018,8,14,14,15,800.5,152.5,4.0,24.5,800.5,902.7,677.66
2018,8,14,14,30,793.0,150.0,4.0,24.1,771.0,884.97,667.72
2018,8,14,14,45,783.5,145.5,4.05,23.75,735.0,860.86,653.48
2018,8,14,15,0,774.0,141.0,4.1,23.4,699.0,834.43,637.59
2018,8,14,15,15,758.5,138.0,4.1,23.4,658.0,802.39,616.56
2018,8,14,15,30,743.0,135.0,4.1,23.4,617.0,771.86,596.52
2018,8,14,15,45,724.5,129.5,4.1,22.3,571.5,731.66,571.77
2018,8,14,16,0,706.0,124.0,4.1,21.2,526.0,690.39,545.73
2018,8,14,16,15,682.0,118.0,4.05,20.65,477.5,643.73,513.35
2018,8,14,16,30,658.0,112.0,4.0,20.1,429.0,596.88,479.45
2018,8,14,16,45,625.0,105.0,3.95,19.55,378.5,543.09,439.25
2018,8,14,17,0,592.0,98.0,3.9,19.0,328.0,490.37,398.71
2018,8,14,17,15,547.0,90.0,3.8,18.45,278.0,431.03,351.52
2018,8,14,17,30,502.0,82.0,3.7,17.9,228.0,374.37,304.98
2018,8,14,17,45,440.5,71.5,3.6,17.4,180.5,308.05,249.17
2018,8,14,18,0,379.0,61.0,3.5,16.9,133.0,249.8,198.46
2018,8,14,18,15,291.5,47.0,3.4,16.5,92.5,182.78,139.94
2018,8,14,18,30,204.0,33.0,3.3,16.1,52.0,124.61,83.69
2018,8,14,18,45,114.0,19.0,3.15,15.75,28.5,51.78,0.0
2018,8,14,19,0,24.0,5.0,3.0,15.4,5.0,4.91,0.0
2018,8,14,19,15,12.0,2.5,2.9,15.25,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,5,15,5.5,2.0,2.2,15.05,2.0,0.0,0.0
2018,8,15,5,30,11.0,4.0,2.4,15.5,4.0,3.93,0.0
2018,8,15,5,45,52.5,12.5,2.55,15.95,17.5,10.77,0.0
2018,8,15,6,0,94.0,21.0,2.7,16.4,31.0,15.62,7.35
2018,8,15,6,15,98.5,28.5,2.7,16.85,44.0,23.77,15.03
2018,8,15,6,30,103.0,36.0,2.7,17.3,57.0,29.54,20.37
2018,8,15,6,45,51.5,41.0,2.7,17.75,51.5,36.77,26.88
2018,8,15,7,0,0.0,46.0,2.7,18.2,46.0,44.43,31.83
2018,8,15,7,15,0.0,54.0,2.65,18.75,54.0,52.17,38.2
2018,8,15,7,30,0.0,62.0,2.6,19.3,62.0,59.92,44.45
2018,8,15,7,45,0.0,69.5,2.6,19.85,69.5,67.19,50.2
2018,8,15,8,0,0.0,77.0,2.6,20.4,77.0,74.46,55.86
2018,8,15,8,15,0.0,93.5,2.6,20.95,93.5,90.32,68.43
2018,8,15,8,30,0.0,110.0,2.6,21.5,110.0,105.93,80.6
2018,8,15,8,45,0.5,136.0,2.6,22.05,136.5,130.62,99.84
2018,8,15,9,0,1.0,162.0,2.6,22.6,163.0,155.36,118.82
2018,8,15,9,15,4.5,187.0,2.65,23.15,190.5,180.78,138.1
2018,8,15,9,30,8.0,212.0,2.7,23.7,218.0,206.6,157.46
2018,8,15,9,45,15.5,248.5,2.7,24.2,260.5,245.84,186.9
2018,8,15,10,0,23.0,285.0,2.7,24.7,303.0,285.84,216.44
2018,8,15,10,15,58.0,336.5,2.8,25.1,384.5,355.66,268.47
2018,8,15,10,30,93.0,388.0,2.9,25.5,466.0,431.65,323.94
2018,8,15,10,45,259.0,363.5,3.0,25.9,589.0,534.4,401.47
2018,8,15,11,0,425.0,339.0,3.1,26.3,712.0,650.75,486.68
2018,8,15,11,15,623.0,246.0,3.2,26.55,803.5,737.67,551.88
2018,8,15,11,30,821.0,153.0,3.3,26.8,895.0,831.94,617.96
2018,8,15,11,45,849.0,139.0,3.35,27.0,911.5,861.7,636.93
2018,8,15,12,0,877.0,125.0,3.4,27.2,928.0,891.39,656.28
2018,8,15,12,15,876.0,125.5,3.5,27.2,927.0,907.46,667.34
2018,8,15,12,30,875.0,126.0,3.6,27.2,926.0,920.75,676.74
2018,8,15,12,45,872.0,126.5,3.65,27.25,917.5,929.37,682.73
2018,8,15,13,0,869.0,127.0,3.7,27.3,909.0,935.09,686.94
2018,8,15,13,15,866.0,125.5,3.8,27.1,893.0,935.86,688.97
2018,8,15,13,30,863.0,124.0,3.9,26.9,877.0,933.69,689.18
2018,8,15,13,45,858.5,122.5,3.95,26.7,854.5,927.18,686.34
2018,8,15,14,0,854.0,121.0,4.0,26.5,832.0,917.8,681.68
2018,8,15,14,15,846.5,119.5,4.05,26.1,802.5,902.86,673.89
2018,8,15,14,30,839.0,118.0,4.1,25.7,773.0,885.26,664.34
2018,8,15,14,45,829.0,115.5,4.15,25.3,737.0,866.85,654.26
2018,8,15,15,0,819.0,113.0,4.2,24.9,701.0,841.1,639.05
2018,8,15,15,15,805.0,110.0,4.2,24.9,659.5,809.21,618.27
2018,8,15,15,30,791.0,107.0,4.2,24.9,618.0,775.46,596.08
2018,8,15,15,45,774.0,103.5,4.15,23.8,573.0,737.14,572.71
2018,8,15,16,0,757.0,100.0,4.1,22.7,528.0,697.56,547.96
2018,8,15,16,15,734.5,95.5,4.05,22.1,479.5,651.84,517.08
2018,8,15,16,30,712.0,91.0,4.0,21.5,431.0,608.12,486.55
2018,8,15,16,45,680.5,86.0,3.95,20.9,380.5,555.61,447.56
2018,8,15,17,0,649.0,81.0,3.9,20.3,330.0,504.01,408.09
2018,8,15,17,15,605.0,75.0,3.8,19.7,280.0,445.34,361.6
2018,8,15,17,30,561.0,69.0,3.7,19.1,230.0,389.27,315.6
2018,8,15,17,45,498.0,61.0,3.6,18.55,182.0,324.72,261.18
2018,8,15,18,0,435.0,53.0,3.5,18.0,134.0,265.15,209.3
2018,8,15,18,15,341.0,41.5,3.4,17.6,93.0,195.3,148.25
2018,8,15,18,30,247.0,30.0,3.3,17.2,52.0,134.63,87.44
2018,8,15,18,45,139.0,17.5,3.15,16.85,28.5,57.1,0.0
2018,8,15,19,0,31.0,5.0,3.0,16.5,5.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.95,16.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.35,13.9,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.6,14.6,9.0,7.86,0.0
2018,8,16,5,45,186.0,20.5,1.9,15.25,37.5,16.42,0.0
2018,8,16,6,0,308.0,33.0,2.2,15.9,66.0,25.67,15.62
2018,8,16,6,15,397.0,43.0,2.25,16.45,109.5,31.88,22.07
2018,8,16,6,30,486.0,53.0,2.3,17.0,153.0,37.7,27.56
2018,8,16,6,45,545.5,60.5,2.3,17.6,202.5,40.99,30.61
2018,8,16,7,0,605.0,68.0,2.3,18.2,252.0,77.52,41.84
2018,8,16,7,15,646.0,73.0,2.35,18.85,303.0,118.17,66.09
2018,8,16,7,30,687.0,78.0,2.4,19.5,354.0,163.17,99.67
2018,8,16,7,45,716.5,82.5,2.4,20.1,404.5,212.77,140.69
2018,8,16,8,0,746.0,87.0,2.4,20.7,455.0,261.88,182.69
2018,8,16,8,15,767.5,90.5,2.45,21.4,503.5,310.35,224.6
2018,8,16,8,30,789.0,94.0,2.5,22.1,552.0,360.49,267.24
2018,8,16,8,45,805.5,97.0,2.55,22.75,597.0,409.6,308.27
2018,8,16,9,0,822.0,100.0,2.6,23.4,642.0,459.43,348.7
2018,8,16,9,15,831.0,104.0,2.6,24.05,681.5,510.26,388.44
2018,8,16,9,30,840.0,108.0,2.6,24.7,721.0,557.03,424.02
2018,8,16,9,45,843.5,113.0,2.6,25.4,754.0,600.84,456.23
2018,8,16,10,0,847.0,118.0,2.6,26.1,787.0,643.37,486.52
2018,8,16,10,15,855.0,119.5,2.55,26.7,816.0,684.26,514.86
2018,8,16,10,30,863.0,121.0,2.5,27.3,845.0,723.85,540.98
2018,8,16,10,45,869.5,121.5,2.5,27.95,867.5,759.92,563.35
2018,8,16,11,0,876.0,122.0,2.5,28.6,890.0,794.22,584.25
2018,8,16,11,15,879.5,122.5,2.5,29.15,904.5,824.19,602.25
2018,8,16,11,30,883.0,123.0,2.5,29.7,919.0,851.91,618.65
2018,8,16,11,45,876.5,127.5,2.55,30.25,922.5,872.58,630.72
2018,8,16,12,0,870.0,132.0,2.6,30.8,926.0,890.42,640.98
2018,8,16,12,15,868.5,132.5,2.7,31.1,924.5,905.97,650.85
2018,8,16,12,30,867.0,133.0,2.8,31.4,923.0,918.74,659.01
2018,8,16,12,45,870.5,129.5,2.95,31.65,916.5,929.3,666.33
2018,8,16,13,0,874.0,126.0,3.1,31.9,910.0,936.99,671.9
2018,8,16,13,15,870.5,125.0,3.2,31.85,894.0,937.79,673.61
2018,8,16,13,30,867.0,124.0,3.3,31.8,878.0,935.63,673.55
2018,8,16,13,45,862.0,122.5,3.4,31.75,855.0,928.62,670.45
2018,8,16,14,0,857.0,121.0,3.5,31.7,832.0,918.72,665.57
2018,8,16,14,15,850.0,118.5,3.55,31.45,802.0,903.12,657.26
2018,8,16,14,30,843.0,116.0,3.6,31.2,772.0,884.81,647.22
2018,8,16,14,45,834.5,113.0,3.65,30.9,736.5,862.05,634.34
2018,8,16,15,0,826.0,110.0,3.7,30.6,701.0,841.84,623.16
2018,8,16,15,15,812.0,107.5,3.7,30.6,659.5,810.31,603.22
2018,8,16,15,30,798.0,105.0,3.7,30.6,618.0,776.91,581.94
2018,8,16,15,45,782.0,101.0,3.7,29.55,573.0,738.59,559.41
2018,8,16,16,0,766.0,97.0,3.7,28.5,528.0,698.94,535.46
2018,8,16,16,15,745.0,92.5,3.65,27.7,479.5,654.01,506.43
2018,8,16,16,30,724.0,88.0,3.6,26.9,431.0,608.55,475.98
2018,8,16,16,45,693.5,83.0,3.55,26.15,380.5,558.51,439.98
2018,8,16,17,0,663.0,78.0,3.5,25.4,330.0,507.04,401.75
2018,8,16,17,15,620.0,72.0,3.4,24.35,279.5,448.44,356.94
2018,8,16,17,30,577.0,66.0,3.3,23.3,229.0,392.37,312.34
2018,8,16,17,45,514.5,57.5,3.2,22.3,180.5,326.94,258.57
2018,8,16,18,0,452.0,49.0,3.1,21.3,132.0,266.56,207.06
2018,8,16,18,15,356.5,39.0,3.0,20.5,91.5,197.37,147.33
2018,8,16,18,30,261.0,29.0,2.9,19.7,51.0,136.35,84.2
2018,8,16,18,45,147.5,17.0,2.8,18.95,27.5,58.54,0.0
2018,8,16,19,0,34.0,5.0,2.7,18.2,4.0,0.0,0.0
2018,8,16,19,15,17.0,2.5,2.65,17.9,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.0,1.25,15.1,4.5,0.0,0.0
2018,8,17,5,30,73.0,8.0,1.5,15.7,9.0,7.86,0.0
2018,8,17,5,45,196.5,19.0,1.75,16.25,36.0,15.07,0.0
2018,8,17,6,0,320.0,30.0,2.0,16.8,63.0,22.93,13.16
2018,8,17,6,15,268.0,39.5,1.95,17.55,78.0,29.34,19.75
2018,8,17,6,30,216.0,49.0,1.9,18.3,93.0,35.37,25.36
2018,8,17,6,45,118.5,76.5,1.9,19.0,101.5,64.79,51.2
2018,8,17,7,0,21.0,104.0,1.9,19.7,110.0,93.09,71.36
2018,8,17,7,15,163.0,119.0,1.85,20.55,183.0,118.28,85.56
2018,8,17,7,30,305.0,134.0,1.8,21.4,256.0,157.38,110.23
2018,8,17,7,45,539.0,105.5,1.75,22.25,356.5,191.82,129.2
2018,8,17,8,0,773.0,77.0,1.7,23.1,457.0,258.11,176.58
2018,8,17,8,15,794.0,80.5,1.7,24.1,506.0,307.78,218.68
2018,8,17,8,30,815.0,84.0,1.7,25.1,555.0,359.03,261.26
2018,8,17,8,45,831.0,86.0,1.65,26.05,600.0,412.22,304.04
2018,8,17,9,0,847.0,88.0,1.6,27.0,645.0,461.88,342.77
2018,8,17,9,15,859.0,90.5,1.65,28.0,686.0,510.35,379.54
2018,8,17,9,30,871.0,93.0,1.7,29.0,727.0,558.59,414.84
2018,8,17,9,45,881.0,94.5,1.75,30.0,762.5,604.3,447.18
2018,8,17,10,0,891.0,96.0,1.8,31.0,798.0,649.17,477.89
2018,8,17,10,15,898.0,97.0,1.85,31.75,827.0,690.53,505.78
2018,8,17,10,30,905.0,98.0,1.9,32.5,856.0,730.41,530.61
2018,8,17,10,45,910.0,99.0,1.95,33.25,878.0,767.13,552.66
2018,8,17,11,0,915.0,100.0,2.0,34.0,900.0,801.88,573.17
2018,8,17,11,15,918.0,100.5,2.05,34.65,914.5,832.43,590.99
2018,8,17,11,30,921.0,101.0,2.1,35.3,929.0,860.58,607.18
2018,8,17,11,45,924.0,101.0,2.2,35.95,937.0,885.73,621.81
2018,8,17,12,0,927.0,101.0,2.3,36.6,945.0,908.23,634.76
2018,8,17,12,15,925.5,102.0,2.4,36.85,944.0,924.97,645.19
2018,8,17,12,30,924.0,103.0,2.5,37.1,943.0,938.75,653.89
2018,8,17,12,45,920.5,104.0,2.55,37.3,934.0,947.7,659.4
2018,8,17,13,0,917.0,105.0,2.6,37.5,925.0,953.57,663.14
2018,8,17,13,15,914.5,103.5,2.7,37.45,909.0,954.71,665.18
2018,8,17,13,30,912.0,102.0,2.8,37.4,893.0,952.72,665.41
2018,8,17,13,45,907.5,101.0,2.9,37.3,870.0,946.32,663.12
2018,8,17,14,0,903.0,100.0,3.0,37.2,847.0,936.87,659.01
2018,8,17,14,15,896.0,98.5,3.05,36.9,816.5,921.65,651.51
2018,8,17,14,30,889.0,97.0,3.1,36.6,786.0,903.59,642.25
2018,8,17,14,45,880.0,95.5,3.15,36.25,750.0,881.05,630.25
2018,8,17,15,0,871.0,94.0,3.2,35.9,714.0,856.0,616.56
2018,8,17,15,15,858.5,91.5,3.2,35.9,672.0,824.55,597.41
2018,8,17,15,30,846.0,89.0,3.2,35.9,630.0,791.07,576.82
2018,8,17,15,45,830.0,86.0,3.25,34.9,584.0,752.47,555.11
2018,8,17,16,0,814.0,83.0,3.3,33.9,538.0,717.01,535.07
2018,8,17,16,15,793.0,80.0,3.3,33.1,489.0,672.15,507.28
2018,8,17,16,30,772.0,77.0,3.3,32.3,440.0,626.7,478.4
2018,8,17,16,45,741.0,73.0,3.3,31.45,388.5,573.29,441.51
2018,8,17,17,0,710.0,69.0,3.3,30.6,337.0,520.62,403.6
2018,8,17,17,15,667.5,64.0,3.2,29.4,285.0,461.36,359.5
2018,8,17,17,30,625.0,59.0,3.1,28.2,233.0,407.08,317.24
2018,8,17,17,45,561.5,52.5,3.0,27.0,184.0,341.58,264.52
2018,8,17,18,0,498.0,46.0,2.9,25.8,135.0,281.18,213.84
2018,8,17,18,15,397.5,36.0,2.8,24.8,92.5,208.32,152.0
2018,8,17,18,30,297.0,26.0,2.7,23.8,50.0,143.15,82.26
2018,8,17,18,45,160.5,15.0,2.6,22.8,26.5,59.7,0.0
2018,8,17,19,0,24.0,4.0,2.5,21.8,3.0,0.0,0.0
2018,8,17,19,15,12.0,2.0,2.45,21.35,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.5,1.35,15.65,4.5,0.0,0.0
2018,8,18,5,30,78.0,9.0,1.6,16.4,9.0,8.85,0.0
2018,8,18,5,45,218.5,20.5,1.9,17.1,38.5,16.78,0.0
2018,8,18,6,0,359.0,32.0,2.2,17.8,68.0,25.07,14.67
2018,8,18,6,15,452.5,40.5,2.15,18.55,113.0,29.92,20.11
2018,8,18,6,30,546.0,49.0,2.1,19.3,158.0,34.53,24.49
2018,8,18,6,45,606.5,55.0,2.05,20.1,209.5,36.77,26.58
2018,8,18,7,0,667.0,61.0,2.0,20.9,261.0,74.64,38.61
2018,8,18,7,15,707.5,65.5,2.0,22.1,314.0,117.62,62.71
2018,8,18,7,30,748.0,70.0,2.0,23.3,367.0,164.97,96.9
2018,8,18,7,45,776.5,74.0,1.95,24.5,419.5,213.68,136.2
2018,8,18,8,0,805.0,78.0,1.9,25.7,472.0,265.14,179.04
2018,8,18,8,15,826.0,81.0,1.9,26.8,522.0,316.01,221.77
2018,8,18,8,30,847.0,84.0,1.9,27.9,572.0,372.52,267.87
2018,8,18,8,45,862.5,87.0,1.85,29.0,618.5,423.88,308.82
2018,8,18,9,0,878.0,90.0,1.8,30.1,665.0,475.74,348.63
2018,8,18,9,15,877.0,98.0,1.85,31.0,703.5,524.18,385.09
2018,8,18,9,30,876.0,106.0,1.9,31.9,742.0,571.24,419.2
2018,8,18,9,45,869.5,116.0,1.95,32.75,773.0,615.33,450.07
2018,8,18,10,0,863.0,126.0,2.0,33.6,804.0,657.27,478.42
2018,8,18,10,15,871.0,128.0,2.1,34.25,834.0,699.32,506.93
2018,8,18,10,30,879.0,130.0,2.2,34.9,864.0,740.02,533.72
2018,8,18,10,45,885.5,131.5,2.25,35.55,887.5,777.64,556.39
2018,8,18,11,0,892.0,133.0,2.3,36.2,911.0,813.45,577.63
2018,8,18,11,15,896.0,134.0,2.4,36.7,926.5,844.83,596.56
2018,8,18,11,30,900.0,135.0,2.5,37.2,942.0,873.95,613.97
2018,8,18,11,45,902.0,135.0,2.6,37.7,949.0,898.03,628.15
2018,8,18,12,0,904.0,135.0,2.7,38.2,956.0,919.49,640.71
2018,8,18,12,15,898.5,138.0,2.8,38.25,953.5,934.51,650.51
2018,8,18,12,30,893.0,141.0,2.9,38.3,951.0,946.56,658.6
2018,8,18,12,45,883.5,145.0,3.0,38.4,940.0,952.98,663.16
2018,8,18,13,0,874.0,149.0,3.1,38.5,929.0,956.38,665.97
2018,8,18,13,15,870.5,148.0,3.2,38.3,912.5,957.34,668.24
2018,8,18,13,30,867.0,147.0,3.3,38.1,896.0,960.22,671.83
2018,8,18,13,45,862.0,144.5,3.4,37.95,872.0,952.54,668.72
2018,8,18,14,0,857.0,142.0,3.5,37.8,848.0,941.89,663.87
2018,8,18,14,15,849.0,139.5,3.55,37.45,817.0,925.62,655.77
2018,8,18,14,30,841.0,137.0,3.6,37.1,786.0,906.62,645.95
2018,8,18,14,45,830.5,133.0,3.65,36.7,748.5,881.19,632.08
2018,8,18,15,0,820.0,129.0,3.7,36.3,711.0,853.35,616.55
2018,8,18,15,15,804.5,126.5,3.7,36.3,668.5,820.72,596.49
2018,8,18,15,30,789.0,124.0,3.7,36.3,626.0,786.28,575.09
2018,8,18,15,45,771.0,119.5,3.7,35.15,579.5,746.11,552.23
2018,8,18,16,0,753.0,115.0,3.7,34.0,533.0,707.73,530.08
2018,8,18,16,15,729.0,109.5,3.6,33.1,483.0,660.09,499.79
2018,8,18,16,30,705.0,104.0,3.5,32.2,433.0,612.17,467.51
2018,8,18,16,45,670.0,97.5,3.45,31.25,380.5,556.05,428.36
2018,8,18,17,0,635.0,91.0,3.4,30.3,328.0,501.1,388.69
2018,8,18,17,15,585.5,83.5,3.2,29.05,276.0,438.38,341.74
2018,8,18,17,30,536.0,76.0,3.0,27.8,224.0,378.71,295.31
2018,8,18,17,45,466.5,65.5,2.85,26.55,174.5,309.78,240.03
2018,8,18,18,0,397.0,55.0,2.7,25.3,125.0,246.48,187.45
2018,8,18,18,15,299.5,41.5,2.65,24.2,84.0,175.76,127.82
2018,8,18,18,30,202.0,28.0,2.6,23.1,43.0,112.47,59.57
2018,8,18,18,45,107.0,15.0,2.55,22.0,22.5,44.34,0.0
2018,8,18,19,0,12.0,2.0,2.5,20.9,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.5,20.35,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,1.6,14.55,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,1.9,15.2,7.0,6.88,0.0
2018,8,19,5,45,154.5,20.5,2.15,15.8,33.5,16.26,0.0
2018,8,19,6,0,262.0,34.0,2.4,16.4,60.0,26.36,15.62
2018,8,19,6,15,316.5,44.5,2.45,17.1,94.0,33.49,23.29
2018,8,19,6,30,371.0,55.0,2.5,17.8,128.0,39.96,29.38
2018,8,19,6,45,186.0,72.5,2.5,18.45,109.0,57.23,44.69
2018,8,19,7,0,1.0,90.0,2.5,19.1,90.0,83.96,64.58
2018,8,19,7,15,2.5,106.5,2.5,19.95,107.5,99.72,77.2
2018,8,19,7,30,4.0,123.0,2.5,20.8,125.0,115.69,89.71
2018,8,19,7,45,22.5,153.0,2.55,21.6,164.0,146.83,113.55
2018,8,19,8,0,41.0,183.0,2.6,22.4,203.0,175.49,135.14
2018,8,19,8,15,132.5,210.0,2.6,23.2,284.5,225.24,171.4
2018,8,19,8,30,224.0,237.0,2.6,24.0,366.0,288.77,218.75
2018,8,19,8,45,487.5,187.5,2.65,24.8,497.0,355.78,267.71
2018,8,19,9,0,751.0,138.0,2.7,25.6,628.0,453.72,341.37
2018,8,19,9,15,798.0,130.5,2.7,26.35,681.0,509.55,383.97
2018,8,19,9,30,845.0,123.0,2.7,27.1,734.0,565.25,425.67
2018,8,19,9,45,854.5,125.5,2.75,27.85,769.5,611.02,459.08
2018,8,19,10,0,864.0,128.0,2.8,28.6,805.0,656.01,491.0
2018,8,19,10,15,872.5,129.5,2.85,29.15,835.0,699.96,521.69
2018,8,19,10,30,881.0,131.0,2.9,29.7,865.0,740.62,549.42
2018,8,19,10,45,889.0,132.0,2.95,30.2,889.0,778.95,573.72
2018,8,19,11,0,897.0,133.0,3.0,30.7,913.0,815.56,596.62
2018,8,19,11,15,901.5,133.5,3.05,31.05,928.5,847.01,616.27
2018,8,19,11,30,906.0,134.0,3.1,31.4,944.0,876.19,634.35
2018,8,19,11,45,908.0,134.5,3.15,31.8,951.5,900.86,649.31
2018,8,19,12,0,910.0,135.0,3.2,32.2,959.0,922.9,662.57
2018,8,19,12,15,911.5,133.5,3.25,32.4,958.5,939.83,673.1
2018,8,19,12,30,913.0,132.0,3.3,32.6,958.0,953.88,681.89
2018,8,19,12,45,914.0,130.0,3.3,32.8,950.0,964.03,687.94
2018,8,19,13,0,915.0,128.0,3.3,33.0,942.0,971.14,692.18
2018,8,19,13,15,912.5,127.0,3.3,33.0,926.0,972.95,693.73
2018,8,19,13,30,910.0,126.0,3.3,33.0,910.0,971.65,693.46
2018,8,19,13,45,905.0,125.0,3.35,33.0,886.5,964.95,690.22
2018,8,19,14,0,900.0,124.0,3.4,33.0,863.0,955.22,685.18
2018,8,19,14,15,892.5,121.5,3.4,32.75,831.5,938.69,676.21
2018,8,19,14,30,885.0,119.0,3.4,32.5,800.0,919.31,665.47
2018,8,19,14,45,875.0,116.5,3.4,32.25,762.5,895.03,651.54
2018,8,19,15,0,865.0,114.0,3.4,32.0,725.0,873.27,639.29
2018,8,19,15,15,823.5,119.5,3.4,32.0,672.5,826.74,609.69
2018,8,19,15,30,782.0,125.0,3.4,32.0,620.0,779.53,579.43
2018,8,19,15,45,762.0,117.5,3.4,31.0,570.0,734.73,552.66
2018,8,19,16,0,742.0,110.0,3.4,30.0,520.0,691.6,526.4
2018,8,19,16,15,689.5,108.5,3.35,29.2,461.0,628.57,484.01
2018,8,19,16,30,637.0,107.0,3.3,28.4,402.0,567.33,440.83
2018,8,19,16,45,664.5,93.5,3.25,27.55,369.0,545.85,426.94
