Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,0,815.0,71.0,4.2,29.5,453.0,640.53,496.51
2018,9,8,16,15,788.0,67.5,4.1,28.65,402.0,591.38,461.86
2018,9,8,16,30,761.0,64.0,4.0,27.8,351.0,542.18,425.78
2018,9,8,16,45,719.5,60.0,3.95,26.95,298.5,484.52,381.89
2018,9,8,17,0,678.0,56.0,3.9,26.1,246.0,428.6,337.55
2018,9,8,17,15,613.0,50.5,3.65,24.9,194.5,364.71,285.26
2018,9,8,17,30,548.0,45.0,3.4,23.7,143.0,303.27,232.96
2018,9,8,17,45,435.5,36.5,3.15,22.5,98.0,225.41,166.35
2018,9,8,18,0,323.0,28.0,2.9,21.3,53.0,155.01,88.23
2018,9,8,18,15,173.0,16.0,2.85,20.5,28.0,65.1,0.0
2018,9,8,18,30,23.0,4.0,2.8,19.7,3.0,0.0,0.0
2018,9,8,18,45,11.5,2.0,2.75,18.85,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,5,45,100.5,9.5,1.7,13.55,14.0,9.34,0.0
2018,9,9,6,0,201.0,19.0,1.8,14.1,28.0,18.68,0.0
2018,9,9,6,15,348.5,29.0,1.9,14.8,69.0,22.66,12.27
2018,9,9,6,30,496.0,39.0,2.0,15.5,110.0,29.02,19.52
2018,9,9,6,45,575.5,45.5,2.15,16.25,161.0,31.9,22.48
2018,9,9,7,0,655.0,52.0,2.3,17.0,212.0,38.07,28.09
2018,9,9,7,15,705.0,57.0,2.2,17.7,266.0,68.9,35.05
2018,9,9,7,30,755.0,62.0,2.1,18.4,320.0,116.05,60.92
2018,9,9,7,45,788.5,65.5,2.05,19.1,373.5,164.72,96.6
2018,9,9,8,0,822.0,69.0,2.0,19.8,427.0,216.63,139.23
2018,9,9,8,15,845.5,72.0,1.95,20.7,478.0,268.62,183.95
2018,9,9,8,30,869.0,75.0,1.9,21.6,529.0,326.41,233.2
2018,9,9,8,45,886.0,77.5,1.8,22.5,576.0,378.72,277.39
2018,9,9,9,0,903.0,80.0,1.7,23.4,623.0,431.55,320.57
2018,9,9,9,15,913.0,82.5,1.7,24.25,663.5,481.55,360.51
2018,9,9,9,30,923.0,85.0,1.7,25.1,704.0,530.93,398.54
2018,9,9,9,45,931.0,86.5,1.7,25.95,739.0,577.51,433.19
2018,9,9,10,0,939.0,88.0,1.7,26.8,774.0,622.85,465.72
2018,9,9,10,15,946.5,89.5,1.75,27.5,803.5,666.46,496.54
2018,9,9,10,30,954.0,91.0,1.8,28.2,833.0,708.38,525.34
2018,9,9,10,45,958.5,91.5,1.9,28.9,854.0,745.43,549.58
2018,9,9,11,0,963.0,92.0,2.0,29.6,875.0,780.2,571.23
2018,9,9,11,15,964.5,92.5,2.05,30.25,887.5,810.31,589.35
2018,9,9,11,30,966.0,93.0,2.1,30.9,900.0,837.67,605.57
2018,9,9,11,45,967.0,93.0,2.15,31.5,905.0,861.29,619.42
2018,9,9,12,0,968.0,93.0,2.2,32.1,910.0,881.92,631.35
2018,9,9,12,15,964.0,95.0,2.35,32.45,906.5,897.33,641.46
2018,9,9,12,30,960.0,97.0,2.5,32.8,903.0,909.47,649.58
2018,9,9,12,45,953.5,99.0,2.6,33.15,891.0,916.22,653.94
2018,9,9,13,0,947.0,101.0,2.7,33.5,879.0,919.66,656.33
2018,9,9,13,15,942.5,100.5,2.85,33.5,860.0,918.95,657.49
2018,9,9,13,30,938.0,100.0,3.0,33.5,841.0,914.98,656.66
2018,9,9,13,45,931.5,98.0,3.1,33.5,814.0,904.48,651.34
2018,9,9,14,0,925.0,96.0,3.2,33.5,787.0,890.82,644.07
2018,9,9,14,15,915.0,95.5,3.3,33.2,753.5,872.8,634.75
2018,9,9,14,30,905.0,95.0,3.4,32.9,720.0,851.96,623.55
2018,9,9,14,45,892.5,93.0,3.45,32.65,680.0,824.79,607.66
2018,9,9,15,0,880.0,91.0,3.5,32.4,640.0,795.21,590.05
2018,9,9,15,15,863.5,88.5,3.5,32.4,595.0,759.82,567.47
2018,9,9,15,30,847.0,86.0,3.5,32.4,550.0,726.94,546.45
2018,9,9,15,45,823.0,83.0,3.5,31.35,500.0,682.3,519.08
2018,9,9,16,0,799.0,80.0,3.5,30.3,450.0,636.79,489.96
2018,9,9,16,15,766.5,76.0,3.45,29.35,397.5,584.18,453.19
2018,9,9,16,30,734.0,72.0,3.4,28.4,345.0,531.92,415.35
2018,9,9,16,45,688.0,67.0,3.35,27.45,291.5,474.29,371.81
2018,9,9,17,0,642.0,62.0,3.3,26.5,238.0,416.66,326.5
2018,9,9,17,15,573.5,54.5,3.05,25.25,186.5,348.18,271.01
2018,9,9,17,30,505.0,47.0,2.8,24.0,135.0,284.82,217.56
2018,9,9,17,45,393.0,37.0,2.6,22.75,91.5,207.88,151.97
2018,9,9,18,0,281.0,27.0,2.4,21.5,48.0,137.13,69.23
2018,9,9,18,15,149.5,15.0,2.45,20.7,25.0,56.74,0.0
2018,9,9,18,30,18.0,3.0,2.5,19.9,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,2.5,19.1,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,13.65,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,14.1,25.0,17.69,0.0
2018,9,10,6,15,323.0,28.0,2.3,14.8,64.0,21.84,11.33
2018,9,10,6,30,461.0,38.0,2.4,15.5,103.0,28.24,18.8
2018,9,10,6,45,538.5,46.0,2.45,16.15,153.0,32.46,22.96
2018,9,10,7,0,616.0,54.0,2.5,16.8,203.0,36.46,26.67
2018,9,10,7,15,665.5,59.5,2.4,17.45,255.5,67.81,36.01
2018,9,10,7,30,715.0,65.0,2.3,18.1,308.0,113.14,60.51
2018,9,10,7,45,748.5,70.0,2.2,18.8,360.5,160.93,95.36
2018,9,10,8,0,782.0,75.0,2.1,19.5,413.0,212.0,137.1
2018,9,10,8,15,806.0,78.5,2.05,20.35,463.0,262.46,180.42
2018,9,10,8,30,830.0,82.0,2.0,21.2,513.0,314.73,225.36
2018,9,10,8,45,846.5,85.5,1.95,22.05,559.0,365.99,268.94
2018,9,10,9,0,863.0,89.0,1.9,22.9,605.0,421.46,314.38
2018,9,10,9,15,876.5,91.0,1.9,23.75,646.5,470.73,353.91
2018,9,10,9,30,890.0,93.0,1.9,24.6,688.0,519.75,391.89
2018,9,10,9,45,900.0,95.0,1.9,25.45,723.5,566.44,426.87
2018,9,10,10,0,910.0,97.0,1.9,26.3,759.0,612.13,459.91
2018,9,10,10,15,917.5,98.5,1.95,27.05,788.0,654.62,490.11
2018,9,10,10,30,925.0,100.0,2.0,27.8,817.0,695.5,518.34
2018,9,10,10,45,930.0,101.0,2.1,28.5,838.0,732.39,543.21
2018,9,10,11,0,935.0,102.0,2.2,29.2,859.0,767.13,565.03
2018,9,10,11,15,937.5,103.0,2.3,29.65,872.5,797.69,584.46
2018,9,10,11,30,940.0,104.0,2.4,30.1,886.0,825.65,602.12
2018,9,10,11,45,940.5,104.5,2.55,30.6,891.0,848.82,616.83
2018,9,10,12,0,941.0,105.0,2.7,31.1,896.0,869.07,629.65
2018,9,10,12,15,937.0,106.5,2.75,31.35,892.0,883.59,638.72
2018,9,10,12,30,933.0,108.0,2.8,31.6,888.0,894.93,645.85
2018,9,10,12,45,925.0,110.5,2.85,31.85,875.5,900.7,649.49
2018,9,10,13,0,917.0,113.0,2.9,32.1,863.0,903.24,651.18
2018,9,10,13,15,911.5,112.0,3.0,32.15,843.0,901.14,650.88
2018,9,10,13,30,906.0,111.0,3.1,32.2,823.0,895.87,648.63
2018,9,10,13,45,898.0,110.0,3.15,32.3,796.5,885.35,642.61
2018,9,10,14,0,890.0,109.0,3.2,32.4,770.0,871.83,634.74
2018,9,10,14,15,879.5,107.0,3.25,32.2,736.0,852.26,623.69
2018,9,10,14,30,869.0,105.0,3.3,32.0,702.0,829.96,610.85
2018,9,10,14,45,855.0,103.5,3.4,31.8,662.5,807.27,597.96
2018,9,10,15,0,841.0,102.0,3.5,31.6,623.0,777.97,580.43
2018,9,10,15,15,823.0,99.0,3.5,31.6,578.0,741.89,557.15
2018,9,10,15,30,805.0,96.0,3.5,31.6,533.0,704.15,532.51
2018,9,10,15,45,778.5,92.0,3.6,30.6,483.0,657.93,503.86
2018,9,10,16,0,752.0,88.0,3.7,29.6,433.0,611.1,472.79
2018,9,10,16,15,717.0,83.5,3.7,28.65,381.0,560.58,437.13
2018,9,10,16,30,682.0,79.0,3.7,27.7,329.0,508.48,399.01
2018,9,10,16,45,634.0,73.0,3.7,26.75,277.0,448.52,353.36
2018,9,10,17,0,586.0,67.0,3.7,25.8,225.0,391.05,307.78
2018,9,10,17,15,513.0,58.0,3.55,24.45,174.5,321.42,251.19
2018,9,10,17,30,440.0,49.0,3.4,23.1,124.0,257.36,197.15
2018,9,10,17,45,326.5,38.0,3.3,21.8,82.5,182.2,132.74
2018,9,10,18,0,213.0,27.0,3.2,20.5,41.0,113.52,47.19
2018,9,10,18,15,111.5,14.5,3.1,19.7,21.5,45.09,0.0
2018,9,10,18,30,10.0,2.0,3.0,18.9,2.0,0.0,0.0
2018,9,10,18,45,5.0,1.0,2.95,18.1,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.0,2.6,13.85,12.0,0.0,0.0
2018,9,11,6,0,172.0,18.0,2.8,14.2,24.0,17.69,0.0
2018,9,11,6,15,311.0,28.5,2.9,14.8,62.5,22.52,11.49
2018,9,11,6,30,450.0,39.0,3.0,15.4,101.0,29.35,19.71
2018,9,11,6,45,528.0,47.0,3.1,15.95,150.0,33.5,23.85
2018,9,11,7,0,606.0,55.0,3.2,16.5,199.0,37.44,27.56
2018,9,11,7,15,654.5,60.5,3.15,17.15,251.0,62.98,33.13
2018,9,11,7,30,703.0,66.0,3.1,17.8,303.0,111.08,59.72
2018,9,11,7,45,734.5,72.0,3.05,18.4,355.0,158.78,94.47
2018,9,11,8,0,766.0,78.0,3.0,19.0,407.0,209.55,136.13
2018,9,11,8,15,788.0,82.5,3.0,19.7,456.5,259.54,179.43
2018,9,11,8,30,810.0,87.0,3.0,20.4,506.0,311.16,224.39
2018,9,11,8,45,825.0,91.5,3.0,21.15,551.0,361.79,268.13
2018,9,11,9,0,840.0,96.0,3.0,21.9,596.0,412.89,311.15
2018,9,11,9,15,852.0,99.5,3.0,22.5,637.0,462.02,351.64
2018,9,11,9,30,864.0,103.0,3.0,23.1,678.0,510.88,390.67
2018,9,11,9,45,871.0,106.5,3.05,23.75,712.0,559.24,428.09
2018,9,11,10,0,878.0,110.0,3.1,24.4,746.0,603.44,461.42
2018,9,11,10,15,883.5,112.5,3.15,24.85,773.5,644.44,491.93
2018,9,11,10,30,889.0,115.0,3.2,25.3,801.0,683.77,520.49
2018,9,11,10,45,893.0,117.0,3.25,25.75,821.5,719.76,546.07
2018,9,11,11,0,897.0,119.0,3.3,26.2,842.0,753.64,568.73
2018,9,11,11,15,900.5,119.0,3.4,26.45,855.0,782.99,588.35
2018,9,11,11,30,904.0,119.0,3.5,26.7,868.0,809.88,606.27
2018,9,11,11,45,905.5,119.0,3.55,27.0,873.0,832.62,620.98
2018,9,11,12,0,907.0,119.0,3.6,27.3,878.0,852.57,633.83
2018,9,11,12,15,912.0,115.5,3.7,27.3,876.5,869.07,645.43
2018,9,11,12,30,917.0,112.0,3.8,27.3,875.0,882.63,655.17
2018,9,11,12,45,922.5,107.0,3.85,27.35,866.0,892.04,661.85
2018,9,11,13,0,928.0,102.0,3.9,27.4,857.0,898.29,666.54
2018,9,11,13,15,927.0,100.0,3.95,27.25,839.5,898.85,668.08
2018,9,11,13,30,926.0,98.0,4.0,27.1,822.0,896.18,667.59
2018,9,11,13,45,923.5,95.0,4.05,26.9,797.0,887.93,663.6
2018,9,11,14,0,921.0,92.0,4.1,26.7,772.0,876.48,657.55
2018,9,11,14,15,914.5,89.5,4.1,26.3,739.0,859.12,647.8
2018,9,11,14,30,908.0,87.0,4.1,25.9,706.0,838.8,636.07
2018,9,11,14,45,899.0,83.5,4.15,25.5,667.0,812.57,620.39
2018,9,11,15,0,890.0,80.0,4.2,25.1,628.0,783.73,602.76
2018,9,11,15,15,873.5,78.0,4.2,25.1,583.0,748.53,579.31
2018,9,11,15,30,857.0,76.0,4.2,25.1,538.0,711.54,554.37
2018,9,11,15,45,837.5,72.5,4.15,23.9,489.0,669.2,527.5
2018,9,11,16,0,818.0,69.0,4.1,22.7,440.0,629.78,501.82
2018,9,11,16,15,790.0,65.0,4.05,21.95,388.5,579.47,464.76
2018,9,11,16,30,762.0,61.0,4.0,21.2,337.0,529.2,426.45
2018,9,11,16,45,718.5,56.5,3.9,20.45,284.0,470.23,379.69
2018,9,11,17,0,675.0,52.0,3.8,19.7,231.0,413.23,332.63
2018,9,11,17,15,603.0,46.5,3.65,18.95,179.5,344.27,274.13
2018,9,11,17,30,531.0,41.0,3.5,18.2,128.0,284.01,220.7
2018,9,11,17,45,399.5,32.5,3.4,17.45,84.5,201.72,147.89
2018,9,11,18,0,268.0,24.0,3.3,16.7,41.0,124.61,37.03
2018,9,11,18,15,134.0,12.0,3.25,16.35,20.5,48.27,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,80.0,8.5,2.35,13.35,11.5,0.0,0.0
2018,9,12,6,0,160.0,17.0,2.5,13.7,23.0,16.71,0.0
2018,9,12,6,15,256.0,29.0,2.7,14.4,55.5,23.21,11.61
2018,9,12,6,30,352.0,41.0,2.9,15.1,88.0,31.42,21.47
2018,9,12,6,45,353.5,56.0,3.1,15.75,121.5,41.46,30.84
2018,9,12,7,0,355.0,71.0,3.3,16.4,155.0,51.3,39.78
2018,9,12,7,15,357.5,90.0,3.3,16.8,192.0,77.16,52.13
2018,9,12,7,30,360.0,109.0,3.3,17.2,229.0,113.88,75.91
2018,9,12,7,45,477.0,109.5,3.35,17.65,296.5,151.38,99.82
2018,9,12,8,0,594.0,110.0,3.4,18.1,364.0,199.71,135.41
2018,9,12,8,15,687.0,101.5,3.4,18.7,429.0,246.67,173.1
2018,9,12,8,30,780.0,93.0,3.4,19.3,494.0,305.7,221.81
2018,9,12,8,45,786.5,99.5,3.4,19.9,535.0,353.73,263.95
2018,9,12,9,0,793.0,106.0,3.4,20.5,576.0,401.48,304.86
2018,9,12,9,15,691.5,150.0,3.45,21.2,580.5,432.73,332.25
2018,9,12,9,30,590.0,194.0,3.5,21.9,585.0,457.11,352.37
2018,9,12,9,45,698.0,163.5,3.5,22.65,649.5,513.53,396.2
2018,9,12,10,0,806.0,133.0,3.5,23.4,714.0,579.49,446.35
2018,9,12,10,15,724.0,172.0,3.6,23.8,709.0,597.44,459.22
2018,9,12,10,30,642.0,211.0,3.7,24.2,704.0,610.0,467.51
2018,9,12,10,45,546.5,257.0,3.8,24.6,684.5,612.99,467.95
2018,9,12,11,0,451.0,303.0,3.9,25.0,665.0,608.64,462.59
2018,9,12,11,15,430.5,321.5,4.0,25.1,671.5,627.25,475.67
2018,9,12,11,30,410.0,340.0,4.1,25.2,678.0,643.78,486.99
2018,9,12,11,45,437.0,328.5,4.15,25.35,691.0,666.96,504.24
2018,9,12,12,0,464.0,317.0,4.2,25.5,704.0,689.65,521.06
2018,9,12,12,15,468.0,315.5,4.25,25.4,704.5,702.47,530.75
2018,9,12,12,30,472.0,314.0,4.3,25.3,705.0,713.76,539.43
2018,9,12,12,45,499.0,300.5,4.35,25.25,709.0,730.85,552.87
2018,9,12,13,0,526.0,287.0,4.4,25.2,713.0,746.29,565.16
2018,9,12,13,15,568.0,261.5,4.45,25.0,712.0,760.27,577.39
2018,9,12,13,30,610.0,236.0,4.5,24.8,711.0,773.81,589.47
2018,9,12,13,45,655.0,207.0,4.5,24.65,701.5,781.94,597.64
2018,9,12,14,0,700.0,178.0,4.5,24.5,692.0,786.34,602.61
2018,9,12,14,15,651.5,185.0,4.5,24.15,646.5,747.75,576.44
2018,9,12,14,30,603.0,192.0,4.5,23.8,601.0,708.02,548.68
2018,9,12,14,45,464.5,216.0,4.45,23.5,520.0,611.83,476.99
2018,9,12,15,0,326.0,240.0,4.4,23.2,439.0,514.93,403.37
2018,9,12,15,15,282.5,229.5,4.4,23.2,393.0,465.17,366.11
2018,9,12,15,30,239.0,219.0,4.4,23.2,347.0,416.76,329.18
2018,9,12,15,45,215.5,198.5,4.3,22.15,305.5,364.55,290.54
2018,9,12,16,0,192.0,178.0,4.2,21.1,264.0,321.17,257.83
2018,9,12,16,15,341.0,138.5,4.1,20.5,269.0,371.3,301.06
2018,9,12,16,30,490.0,99.0,4.0,19.9,274.0,409.66,333.3
2018,9,12,16,45,491.5,83.5,3.9,19.3,235.0,377.28,306.73
2018,9,12,17,0,493.0,68.0,3.8,18.7,196.0,340.24,275.35
2018,9,12,17,15,408.5,58.5,3.7,18.1,148.5,269.49,215.29
2018,9,12,17,30,324.0,49.0,3.6,17.5,101.0,204.28,158.76
2018,9,12,17,45,225.0,35.5,3.45,16.95,65.0,139.19,100.66
2018,9,12,18,0,126.0,22.0,3.3,16.4,29.0,75.66,6.43
2018,9,12,18,15,63.0,11.0,3.25,16.1,14.5,27.69,0.0
2018,9,12,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,5.5,2.4,14.1,6.0,0.0,0.0
2018,9,13,6,0,30.0,11.0,2.6,14.4,12.0,10.81,0.0
2018,9,13,6,15,94.0,28.5,2.8,15.0,39.5,23.73,11.41
2018,9,13,6,30,158.0,46.0,3.0,15.6,67.0,37.51,26.58
2018,9,13,6,45,300.5,56.0,3.2,16.15,118.0,41.53,30.81
2018,9,13,7,0,443.0,66.0,3.4,16.7,169.0,47.35,36.24
2018,9,13,7,15,554.5,66.5,3.5,17.3,228.0,61.56,35.72
2018,9,13,7,30,666.0,67.0,3.6,17.9,287.0,101.79,54.13
2018,9,13,7,45,664.5,78.5,3.65,18.5,329.0,147.78,88.52
2018,9,13,8,0,663.0,90.0,3.7,19.1,371.0,193.5,127.05
2018,9,13,8,15,702.0,93.0,3.7,19.65,423.0,241.07,167.41
2018,9,13,8,30,741.0,96.0,3.7,20.2,475.0,295.12,213.64
2018,9,13,8,45,796.0,88.5,3.7,20.8,529.0,344.97,256.16
2018,9,13,9,0,851.0,81.0,3.7,21.4,583.0,402.9,304.53
2018,9,13,9,15,861.5,84.5,3.7,21.85,623.0,451.46,345.36
2018,9,13,9,30,872.0,88.0,3.7,22.3,663.0,499.53,384.65
2018,9,13,9,45,878.5,92.0,3.65,22.75,697.0,545.27,420.93
2018,9,13,10,0,885.0,96.0,3.6,23.2,731.0,589.78,455.19
2018,9,13,10,15,893.0,97.0,3.55,23.5,759.0,630.98,486.41
2018,9,13,10,30,901.0,98.0,3.5,23.8,787.0,670.64,515.72
2018,9,13,10,45,906.0,98.5,3.5,24.15,807.5,706.07,541.41
2018,9,13,11,0,911.0,99.0,3.5,24.5,828.0,739.39,563.65
2018,9,13,11,15,914.5,99.5,3.5,24.65,841.0,769.33,583.75
2018,9,13,11,30,918.0,100.0,3.5,24.8,854.0,796.77,602.04
2018,9,13,11,45,919.5,100.5,3.5,25.0,859.5,820.02,617.29
2018,9,13,12,0,921.0,101.0,3.5,25.2,865.0,840.44,630.61
2018,9,13,12,15,922.0,99.5,3.55,25.25,862.0,855.53,640.98
2018,9,13,12,30,923.0,98.0,3.6,25.3,859.0,867.57,649.39
2018,9,13,12,45,888.0,112.5,3.65,25.35,836.5,862.61,646.33
2018,9,13,13,0,853.0,127.0,3.7,25.4,814.0,854.23,641.17
2018,9,13,13,15,689.5,195.5,3.75,25.25,742.5,795.81,601.92
2018,9,13,13,30,526.0,264.0,3.8,25.1,671.0,727.47,551.36
2018,9,13,13,45,453.5,281.5,3.85,25.0,624.0,684.85,520.74
2018,9,13,14,0,381.0,299.0,3.9,24.9,577.0,635.02,484.54
2018,9,13,14,15,426.0,269.0,3.95,24.65,566.5,645.51,495.05
2018,9,13,14,30,471.0,239.0,4.0,24.4,556.0,646.16,498.36
2018,9,13,14,45,513.5,209.5,4.0,24.15,536.5,641.64,497.76
2018,9,13,15,0,556.0,180.0,4.0,23.9,517.0,633.08,494.19
2018,9,13,15,15,467.5,186.0,4.0,23.9,455.0,562.05,440.86
2018,9,13,15,30,379.0,192.0,4.0,23.9,393.0,485.69,383.02
2018,9,13,15,45,400.0,165.5,3.95,23.1,359.5,469.39,373.17
2018,9,13,16,0,421.0,139.0,3.9,22.3,326.0,441.68,354.05
2018,9,13,16,15,529.0,107.0,3.8,21.75,312.5,461.75,371.85
2018,9,13,16,30,637.0,75.0,3.7,21.2,299.0,468.62,378.19
2018,9,13,16,45,632.0,64.0,3.65,20.65,256.0,428.22,345.39
2018,9,13,17,0,627.0,53.0,3.6,20.1,213.0,384.25,308.3
2018,9,13,17,15,555.5,47.0,3.25,19.4,164.0,320.64,253.6
2018,9,13,17,30,484.0,41.0,2.9,18.7,115.0,260.03,199.84
2018,9,13,17,45,347.0,31.0,2.55,17.95,73.5,177.55,126.0
2018,9,13,18,0,210.0,21.0,2.2,17.2,32.0,98.62,0.0
2018,9,13,18,15,105.0,10.5,2.1,16.75,16.0,38.0,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,45,10.5,4.5,1.25,12.1,5.0,0.0,0.0
2018,9,14,6,0,21.0,9.0,1.3,12.6,10.0,8.85,0.0
2018,9,14,6,15,64.0,26.5,1.5,13.35,34.0,22.14,9.77
2018,9,14,6,30,107.0,44.0,1.7,14.1,58.0,35.96,25.37
2018,9,14,6,45,176.0,59.0,1.95,14.85,94.0,47.43,36.15
2018,9,14,7,0,245.0,74.0,2.2,15.6,130.0,58.5,46.23
2018,9,14,7,15,226.0,97.5,2.2,16.15,159.5,82.58,60.19
2018,9,14,7,30,207.0,121.0,2.2,16.7,189.0,114.11,82.4
2018,9,14,7,45,229.5,143.0,2.15,17.3,230.0,148.22,107.95
2018,9,14,8,0,252.0,165.0,2.1,17.9,271.0,184.85,136.7
2018,9,14,8,15,262.0,185.5,2.1,18.55,307.5,219.76,165.03
2018,9,14,8,30,272.0,206.0,2.1,19.2,344.0,255.68,194.13
2018,9,14,8,45,301.0,221.0,2.05,19.9,387.0,294.26,224.53
2018,9,14,9,0,330.0,236.0,2.0,20.6,430.0,335.41,256.58
2018,9,14,9,15,431.0,222.5,1.95,21.4,494.0,381.88,291.92
2018,9,14,9,30,532.0,209.0,1.9,22.2,558.0,439.94,335.87
2018,9,14,9,45,576.0,205.5,1.85,23.05,601.5,485.1,369.49
2018,9,14,10,0,620.0,202.0,1.8,23.9,645.0,532.4,403.95
2018,9,14,10,15,635.5,204.5,1.8,24.45,674.0,570.55,431.46
2018,9,14,10,30,651.0,207.0,1.8,25.0,703.0,608.45,458.22
2018,9,14,10,45,703.5,190.0,1.85,25.55,739.0,652.35,489.65
2018,9,14,11,0,756.0,173.0,1.9,26.1,775.0,697.53,521.42
2018,9,14,11,15,812.0,150.0,1.95,26.45,806.0,740.55,551.69
2018,9,14,11,30,868.0,127.0,2.0,26.8,837.0,782.28,578.89
2018,9,14,11,45,903.0,110.0,2.05,27.15,852.5,813.64,598.94
2018,9,14,12,0,938.0,93.0,2.1,27.5,868.0,843.12,617.75
2018,9,14,12,15,936.0,94.0,2.25,27.7,864.5,858.41,628.38
2018,9,14,12,30,934.0,95.0,2.4,27.9,861.0,870.55,637.14
2018,9,14,12,45,929.0,95.0,2.5,28.05,848.5,876.0,641.32
2018,9,14,13,0,924.0,95.0,2.6,28.2,836.0,878.2,643.52
2018,9,14,13,15,919.0,94.0,2.7,28.15,816.5,876.14,643.54
2018,9,14,13,30,914.0,93.0,2.8,28.1,797.0,870.87,641.56
2018,9,14,13,45,907.5,92.0,2.9,28.05,770.5,861.2,636.74
2018,9,14,14,0,901.0,91.0,3.0,28.0,744.0,848.48,629.96
2018,9,14,14,15,876.5,95.0,3.05,27.75,706.5,823.52,615.09
2018,9,14,14,30,852.0,99.0,3.1,27.5,669.0,796.33,598.69
2018,9,14,14,45,821.5,101.0,3.2,27.25,624.0,764.6,579.26
2018,9,14,15,0,791.0,103.0,3.3,27.0,579.0,727.23,555.58
2018,9,14,15,15,733.5,107.5,3.3,27.0,523.0,673.74,519.08
2018,9,14,15,30,676.0,112.0,3.3,27.0,467.0,619.13,480.47
2018,9,14,15,45,688.0,97.0,3.4,26.0,428.0,590.88,463.08
2018,9,14,16,0,700.0,82.0,3.5,25.0,389.0,559.57,442.46
2018,9,14,16,15,652.5,79.0,3.5,24.25,337.5,503.14,400.43
2018,9,14,16,30,605.0,76.0,3.5,23.5,286.0,448.53,358.51
2018,9,14,16,45,596.0,65.5,3.5,22.75,243.5,407.91,326.26
2018,9,14,17,0,587.0,55.0,3.5,22.0,201.0,366.67,291.73
2018,9,14,17,15,492.5,48.5,3.35,21.25,151.0,291.74,228.83
2018,9,14,17,30,398.0,42.0,3.2,20.5,101.0,224.43,170.76
2018,9,14,17,45,264.0,30.5,3.1,19.7,63.0,146.08,100.74
2018,9,14,18,0,130.0,19.0,3.0,18.9,25.0,70.17,0.0
2018,9,14,18,15,65.0,9.5,2.9,18.4,12.5,26.19,0.0
2018,9,14,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,67.0,7.0,3.25,14.05,9.0,0.0,0.0
2018,9,15,6,0,134.0,14.0,3.4,14.2,18.0,13.76,0.0
2018,9,15,6,15,282.5,25.5,3.55,14.55,54.5,20.25,7.69
2018,9,15,6,30,431.0,37.0,3.7,14.9,91.0,28.18,18.52
2018,9,15,6,45,516.5,44.0,3.8,15.25,139.5,31.5,22.07
2018,9,15,7,0,602.0,51.0,3.9,15.6,188.0,34.73,25.21
2018,9,15,7,15,655.5,56.0,3.9,16.15,240.0,55.4,30.85
2018,9,15,7,30,709.0,61.0,3.9,16.7,292.0,99.5,51.68
2018,9,15,7,45,746.0,65.0,3.9,17.2,344.5,146.2,84.23
2018,9,15,8,0,783.0,69.0,3.9,17.7,397.0,196.51,125.05
2018,9,15,8,15,810.0,72.0,3.9,18.25,447.5,246.99,168.96
2018,9,15,8,30,837.0,75.0,3.9,18.8,498.0,299.56,215.34
2018,9,15,8,45,856.5,77.0,3.9,19.35,544.0,354.45,263.41
2018,9,15,9,0,876.0,79.0,3.9,19.9,590.0,406.07,308.03
2018,9,15,9,15,887.0,82.0,3.9,20.4,630.5,455.46,349.94
2018,9,15,9,30,898.0,85.0,3.9,20.9,671.0,504.36,390.23
2018,9,15,9,45,904.5,88.5,3.9,21.4,705.5,550.68,427.36
2018,9,15,10,0,911.0,92.0,3.9,21.9,740.0,595.69,462.4
2018,9,15,10,15,919.5,92.5,3.95,22.25,768.5,637.59,494.67
2018,9,15,10,30,928.0,93.0,4.0,22.6,797.0,677.91,525.03
2018,9,15,10,45,934.5,93.5,4.0,22.95,818.5,715.11,552.32
2018,9,15,11,0,941.0,94.0,4.0,23.3,840.0,750.2,576.06
2018,9,15,11,15,944.5,94.0,4.1,23.45,853.0,780.35,596.87
2018,9,15,11,30,948.0,94.0,4.2,23.6,866.0,807.88,615.84
2018,9,15,11,45,949.5,94.0,4.25,23.7,871.0,831.13,631.73
2018,9,15,12,0,951.0,94.0,4.3,23.8,876.0,851.43,645.63
2018,9,15,12,15,950.0,94.0,4.35,23.8,872.5,866.67,656.36
2018,9,15,12,30,949.0,94.0,4.4,23.8,869.0,878.74,665.02
2018,9,15,12,45,946.0,94.0,4.45,23.75,857.5,885.92,670.57
2018,9,15,13,0,943.0,94.0,4.5,23.7,846.0,889.83,674.09
2018,9,15,13,15,938.5,93.0,4.5,23.55,826.5,888.15,673.89
2018,9,15,13,30,934.0,92.0,4.5,23.4,807.0,883.22,671.58
2018,9,15,13,45,929.0,90.5,4.55,23.3,781.0,874.11,666.73
2018,9,15,14,0,924.0,89.0,4.6,23.2,755.0,861.84,659.8
2018,9,15,14,15,915.5,87.5,4.55,23.0,721.5,843.66,648.38
2018,9,15,14,30,907.0,86.0,4.5,22.8,688.0,822.61,635.02
2018,9,15,14,45,895.0,83.5,4.5,22.6,648.0,795.0,617.29
2018,9,15,15,0,883.0,81.0,4.5,22.4,608.0,764.95,597.74
2018,9,15,15,15,865.5,78.5,4.5,22.4,562.5,728.64,572.99
2018,9,15,15,30,848.0,76.0,4.5,22.4,517.0,690.62,546.74
2018,9,15,15,45,827.0,72.5,4.45,21.65,468.0,651.67,520.78
2018,9,15,16,0,806.0,69.0,4.4,20.9,419.0,607.61,489.06
2018,9,15,16,15,776.0,65.0,4.3,20.4,367.5,556.78,450.12
2018,9,15,16,30,746.0,61.0,4.2,19.9,316.0,506.19,410.17
2018,9,15,16,45,700.5,56.0,4.15,19.4,263.5,446.81,361.84
2018,9,15,17,0,655.0,51.0,4.1,18.9,211.0,389.61,313.38
2018,9,15,17,15,579.5,44.5,3.8,18.25,160.5,320.02,253.24
2018,9,15,17,30,504.0,38.0,3.5,17.6,110.0,259.9,198.92
2018,9,15,17,45,358.5,28.5,3.25,16.9,69.0,175.61,119.41
2018,9,15,18,0,213.0,19.0,3.0,16.2,28.0,82.57,0.0
2018,9,15,18,15,106.5,9.5,2.8,15.75,14.0,9.34,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,5,45,75.0,7.0,1.35,11.8,9.0,0.0,0.0
2018,9,16,6,0,150.0,14.0,1.4,12.3,18.0,13.76,0.0
2018,9,16,6,15,306.5,24.0,1.7,13.3,54.5,18.93,6.13
2018,9,16,6,30,463.0,34.0,2.0,14.3,91.0,25.53,16.26
2018,9,16,6,45,547.5,40.5,2.35,15.3,140.0,31.26,21.85
2018,9,16,7,0,632.0,47.0,2.7,16.3,189.0,34.57,24.99
2018,9,16,7,15,684.5,52.0,2.7,16.9,242.0,50.63,27.43
2018,9,16,7,30,737.0,57.0,2.7,17.5,295.0,96.1,48.09
2018,9,16,7,45,772.0,61.0,2.75,18.1,347.5,143.95,80.94
2018,9,16,8,0,807.0,65.0,2.8,18.7,400.0,195.17,122.14
2018,9,16,8,15,831.0,67.5,2.75,19.3,449.5,249.82,169.12
2018,9,16,8,30,855.0,70.0,2.7,19.9,499.0,301.99,214.81
2018,9,16,8,45,872.5,72.0,2.7,20.45,545.0,352.98,259.49
2018,9,16,9,0,890.0,74.0,2.7,21.0,591.0,404.51,303.65
2018,9,16,9,15,902.0,76.0,2.7,21.55,631.5,453.99,345.09
2018,9,16,9,30,914.0,78.0,2.7,22.1,672.0,503.02,384.9
2018,9,16,9,45,923.0,80.0,2.7,22.6,707.0,549.83,421.88
2018,9,16,10,0,932.0,82.0,2.7,23.1,742.0,595.49,456.86
2018,9,16,10,15,938.5,83.0,2.7,23.55,770.0,637.35,488.19
2018,9,16,10,30,945.0,84.0,2.7,24.0,798.0,677.43,517.4
2018,9,16,10,45,949.5,85.0,2.7,24.45,818.5,714.21,543.47
2018,9,16,11,0,954.0,86.0,2.7,24.9,839.0,748.72,565.87
2018,9,16,11,15,957.0,86.5,2.75,25.2,852.0,779.22,585.92
2018,9,16,11,30,960.0,87.0,2.8,25.5,865.0,807.05,604.09
2018,9,16,11,45,960.5,87.0,2.8,25.8,869.5,829.66,618.37
2018,9,16,12,0,961.0,87.0,2.8,26.1,874.0,849.24,630.63
2018,9,16,12,15,959.0,88.0,2.8,26.3,870.5,864.72,640.43
2018,9,16,12,30,957.0,89.0,2.8,26.5,867.0,876.97,648.18
2018,9,16,12,45,952.0,90.5,2.85,26.65,855.0,883.99,653.04
2018,9,16,13,0,947.0,92.0,2.9,26.8,843.0,887.72,655.87
2018,9,16,13,15,942.5,91.0,2.95,26.8,823.5,885.98,655.58
2018,9,16,13,30,938.0,90.0,3.0,26.8,804.0,880.95,653.26
2018,9,16,13,45,931.5,88.5,3.05,26.85,776.5,870.5,647.3
2018,9,16,14,0,925.0,87.0,3.1,26.9,749.0,856.9,639.33
2018,9,16,14,15,915.5,85.5,3.15,26.7,715.0,837.84,628.35
2018,9,16,14,30,906.0,84.0,3.2,26.5,681.0,815.93,615.44
2018,9,16,14,45,893.5,82.0,3.25,26.35,641.0,788.46,598.5
2018,9,16,15,0,881.0,80.0,3.3,26.2,601.0,758.59,579.78
2018,9,16,15,15,863.5,77.5,3.3,26.2,555.5,722.33,555.77
2018,9,16,15,30,846.0,75.0,3.3,26.2,510.0,684.36,530.3
2018,9,16,15,45,822.5,72.0,3.35,25.35,461.0,644.37,504.84
2018,9,16,16,0,799.0,69.0,3.4,24.5,412.0,599.49,473.5
2018,9,16,16,15,766.0,65.0,3.35,23.85,360.0,547.18,434.67
2018,9,16,16,30,733.0,61.0,3.3,23.2,308.0,495.37,394.8
2018,9,16,16,45,684.0,56.0,3.3,22.5,255.5,434.84,346.72
2018,9,16,17,0,635.0,51.0,3.3,21.8,203.0,376.81,298.59
2018,9,16,17,15,557.0,44.5,3.0,20.85,153.5,310.5,242.05
2018,9,16,17,30,479.0,38.0,2.7,19.9,104.0,247.73,186.56
2018,9,16,17,45,335.5,28.0,2.45,19.0,64.5,165.47,107.23
2018,9,16,18,0,192.0,18.0,2.2,18.1,25.0,74.37,0.0
2018,9,16,18,15,96.0,9.0,2.05,17.55,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,17,5,45,74.0,7.0,1.6,12.8,8.5,0.0,0.0
2018,9,17,6,0,148.0,14.0,1.7,13.2,17.0,13.76,0.0
2018,9,17,6,15,303.5,24.0,2.0,13.95,53.0,19.11,5.24
2018,9,17,6,30,459.0,34.0,2.3,14.7,89.0,25.69,16.3
2018,9,17,6,45,542.0,40.5,2.55,15.45,137.0,28.75,19.61
2018,9,17,7,0,625.0,47.0,2.8,16.2,185.0,34.73,25.13
2018,9,17,7,15,677.5,52.0,2.75,16.75,237.5,48.62,27.14
2018,9,17,7,30,730.0,57.0,2.7,17.3,290.0,93.59,46.8
2018,9,17,7,45,764.5,60.5,2.7,17.85,342.0,140.49,78.58
2018,9,17,8,0,799.0,64.0,2.7,18.4,394.0,190.71,118.82
2018,9,17,8,15,823.5,67.0,2.65,19.0,443.5,241.3,162.48
2018,9,17,8,30,848.0,70.0,2.6,19.6,493.0,297.71,211.53
2018,9,17,8,45,843.0,78.5,2.6,20.15,532.0,346.68,255.07
2018,9,17,9,0,838.0,87.0,2.6,20.7,571.0,390.54,293.56
2018,9,17,9,15,870.5,84.0,2.6,21.25,618.0,445.41,338.82
2018,9,17,9,30,903.0,81.0,2.6,21.8,665.0,498.07,381.24
2018,9,17,9,45,908.0,84.5,2.6,22.35,698.5,543.72,417.28
2018,9,17,10,0,913.0,88.0,2.6,22.9,732.0,587.92,451.11
2018,9,17,10,15,920.5,89.5,2.65,23.4,760.5,630.09,482.79
2018,9,17,10,30,928.0,91.0,2.7,23.9,789.0,670.61,512.46
2018,9,17,10,45,933.0,91.5,2.7,24.4,809.0,706.67,538.06
2018,9,17,11,0,938.0,92.0,2.7,24.9,829.0,740.51,560.32
2018,9,17,11,15,941.0,92.0,2.8,25.1,841.5,770.07,580.29
2018,9,17,11,30,944.0,92.0,2.9,25.3,854.0,796.98,598.44
2018,9,17,11,45,945.0,92.0,3.0,25.55,858.5,819.6,613.53
2018,9,17,12,0,946.0,92.0,3.1,25.8,863.0,839.26,626.68
2018,9,17,12,15,944.0,93.0,3.25,25.85,859.5,854.48,637.68
2018,9,17,12,30,942.0,94.0,3.4,25.9,856.0,866.53,646.66
2018,9,17,12,45,937.5,95.5,3.5,25.9,844.5,873.82,652.4
2018,9,17,13,0,933.0,97.0,3.6,25.9,833.0,877.87,656.09
2018,9,17,13,15,929.5,95.0,3.7,25.7,813.5,875.88,656.32
2018,9,17,13,30,926.0,93.0,3.8,25.5,794.0,870.63,654.48
2018,9,17,13,45,920.5,91.5,3.9,25.25,767.5,861.04,649.9
2018,9,17,14,0,915.0,90.0,4.0,25.0,741.0,848.33,643.26
2018,9,17,14,15,906.5,87.5,4.05,24.65,707.0,829.09,632.13
2018,9,17,14,30,898.0,85.0,4.1,24.3,673.0,807.0,619.02
2018,9,17,14,45,887.0,82.5,4.15,23.9,633.5,780.26,602.67
2018,9,17,15,0,876.0,80.0,4.2,23.5,594.0,751.09,584.43
2018,9,17,15,15,858.0,78.0,4.2,23.5,549.0,715.17,560.03
2018,9,17,15,30,840.0,76.0,4.2,23.5,504.0,681.66,537.19
2018,9,17,15,45,817.5,72.5,4.25,22.35,455.0,637.92,508.62
2018,9,17,16,0,795.0,69.0,4.3,21.2,406.0,593.31,477.06
2018,9,17,16,15,763.0,65.0,4.2,20.45,354.5,541.84,437.97
2018,9,17,16,30,731.0,61.0,4.1,19.7,303.0,490.8,397.78
2018,9,17,16,45,680.5,56.5,4.0,18.95,251.0,430.33,348.49
2018,9,17,17,0,630.0,52.0,3.9,18.2,199.0,375.29,301.54
2018,9,17,17,15,544.0,45.0,3.7,17.45,149.0,302.85,239.01
2018,9,17,17,30,458.0,38.0,3.5,16.7,99.0,237.31,180.24
2018,9,17,17,45,302.0,27.0,3.3,15.95,60.0,150.02,93.15
2018,9,17,18,0,146.0,16.0,3.1,15.2,21.0,58.14,0.0
2018,9,17,18,15,73.0,8.0,3.05,14.9,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,18,5,45,50.0,6.5,2.4,13.6,7.5,0.0,0.0
2018,9,18,6,0,100.0,13.0,2.5,13.7,15.0,12.78,0.0
2018,9,18,6,15,239.5,25.5,2.6,14.05,49.0,20.84,4.94
2018,9,18,6,30,379.0,38.0,2.7,14.4,83.0,29.75,19.68
2018,9,18,6,45,468.5,47.0,2.75,14.8,130.5,34.74,24.88
2018,9,18,7,0,558.0,56.0,2.8,15.2,178.0,39.5,29.45
2018,9,18,7,15,615.5,62.0,2.75,15.7,229.5,50.91,31.2
2018,9,18,7,30,673.0,68.0,2.7,16.2,281.0,93.88,49.81
2018,9,18,7,45,711.5,72.5,2.65,16.7,332.5,142.65,83.09
2018,9,18,8,0,750.0,77.0,2.6,17.2,384.0,191.54,121.9
2018,9,18,8,15,778.5,80.0,2.6,17.85,434.0,240.43,163.79
2018,9,18,8,30,807.0,83.0,2.6,18.5,484.0,291.6,208.42
2018,9,18,8,45,828.0,85.5,2.55,19.1,530.0,341.91,252.34
2018,9,18,9,0,849.0,88.0,2.5,19.7,576.0,393.22,296.16
2018,9,18,9,15,864.5,89.5,2.55,20.25,616.5,445.41,339.72
2018,9,18,9,30,880.0,91.0,2.6,20.8,657.0,493.93,379.34
2018,9,18,9,45,892.0,91.5,2.6,21.35,691.5,539.43,415.45
2018,9,18,10,0,904.0,92.0,2.6,21.9,726.0,584.05,449.81
2018,9,18,10,15,911.5,93.0,2.6,22.4,754.0,625.38,480.86
2018,9,18,10,30,919.0,94.0,2.6,22.9,782.0,665.06,509.88
2018,9,18,10,45,925.0,94.5,2.6,23.35,802.5,701.43,535.93
2018,9,18,11,0,931.0,95.0,2.6,23.8,823.0,735.68,558.96
2018,9,18,11,15,933.5,95.5,2.6,24.15,835.5,765.12,578.04
2018,9,18,11,30,936.0,96.0,2.6,24.5,848.0,791.93,595.21
2018,9,18,11,45,936.5,96.5,2.6,24.85,852.5,814.45,609.4
2018,9,18,12,0,937.0,97.0,2.6,25.2,857.0,834.03,621.61
2018,9,18,12,15,934.0,98.0,2.65,25.45,852.5,848.29,630.88
2018,9,18,12,30,931.0,99.0,2.7,25.7,848.0,859.38,638.14
2018,9,18,12,45,926.0,99.5,2.75,25.95,835.5,865.13,641.94
2018,9,18,13,0,921.0,100.0,2.8,26.2,823.0,867.66,643.74
2018,9,18,13,15,917.0,98.5,2.9,26.25,803.5,865.72,643.53
2018,9,18,13,30,913.0,97.0,3.0,26.3,784.0,860.57,641.29
2018,9,18,13,45,907.0,95.5,3.05,26.35,757.5,850.63,635.61
2018,9,18,14,0,901.0,94.0,3.1,26.4,731.0,837.62,627.96
2018,9,18,14,15,890.5,92.5,3.2,26.2,697.0,818.03,616.76
2018,9,18,14,30,880.0,91.0,3.3,26.0,663.0,795.73,603.67
2018,9,18,14,45,866.5,88.5,3.4,25.8,623.0,767.45,586.3
2018,9,18,15,0,853.0,86.0,3.5,25.6,583.0,736.91,567.15
