Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,15,834.0,83.5,3.5,25.6,537.5,704.44,545.56
2018,9,18,15,30,815.0,81.0,3.5,25.6,492.0,666.32,519.64
2018,9,18,15,45,789.5,77.5,3.55,24.6,443.0,621.42,489.73
2018,9,18,16,0,764.0,74.0,3.6,23.6,394.0,575.9,457.58
2018,9,18,16,15,727.5,70.0,3.6,22.75,343.0,522.95,418.09
2018,9,18,16,30,691.0,66.0,3.6,21.9,292.0,470.8,377.71
2018,9,18,16,45,635.0,60.5,3.6,21.1,239.5,410.86,329.39
2018,9,18,17,0,579.0,55.0,3.6,20.3,187.0,351.82,279.92
2018,9,18,17,15,487.5,47.5,3.45,19.3,139.0,279.02,217.99
2018,9,18,17,30,396.0,40.0,3.3,18.3,91.0,213.49,160.09
2018,9,18,17,45,251.5,27.5,3.2,17.3,54.5,130.43,73.97
2018,9,18,18,0,107.0,15.0,3.1,16.3,18.0,45.33,0.0
2018,9,18,18,15,53.5,7.5,2.95,15.75,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.35,11.95,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.4,12.3,11.0,9.83,0.0
2018,9,19,6,15,189.0,25.0,1.65,13.0,44.0,19.69,2.91
2018,9,19,6,30,318.0,40.0,1.9,13.7,77.0,32.0,21.56
2018,9,19,6,45,413.5,50.5,2.15,14.4,124.0,38.25,27.98
2018,9,19,7,0,509.0,61.0,2.4,15.1,171.0,44.18,33.59
2018,9,19,7,15,572.0,68.0,2.25,15.7,222.5,53.81,35.26
2018,9,19,7,30,635.0,75.0,2.1,16.3,274.0,95.48,52.95
2018,9,19,7,45,677.5,80.0,1.95,16.9,326.0,139.65,82.03
2018,9,19,8,0,720.0,85.0,1.8,17.5,378.0,188.05,119.81
2018,9,19,8,15,750.0,89.0,1.6,18.3,428.0,240.09,163.42
2018,9,19,8,30,780.0,93.0,1.4,19.1,478.0,291.04,206.72
2018,9,19,8,45,802.5,96.0,1.2,19.9,524.5,340.88,248.81
2018,9,19,9,0,825.0,99.0,1.0,20.7,571.0,391.94,290.51
2018,9,19,9,15,840.5,102.0,1.05,21.65,612.0,441.01,330.07
2018,9,19,9,30,856.0,105.0,1.1,22.6,653.0,490.11,368.34
2018,9,19,9,45,867.0,107.5,1.2,23.6,688.0,536.27,403.43
2018,9,19,10,0,878.0,110.0,1.3,24.6,723.0,583.76,438.29
2018,9,19,10,15,886.0,111.5,1.5,25.6,751.0,624.93,468.4
2018,9,19,10,30,894.0,113.0,1.7,26.6,779.0,664.55,496.67
2018,9,19,10,45,899.5,114.0,1.95,27.65,799.5,700.33,521.82
2018,9,19,11,0,905.0,115.0,2.2,28.7,820.0,734.01,544.97
2018,9,19,11,15,907.5,116.5,2.35,29.2,832.5,763.79,564.37
2018,9,19,11,30,910.0,118.0,2.5,29.7,845.0,791.03,582.02
2018,9,19,11,45,911.0,118.0,2.65,30.25,849.5,813.0,596.0
2018,9,19,12,0,912.0,118.0,2.8,30.8,854.0,832.13,608.13
2018,9,19,12,15,911.0,118.0,2.85,31.0,850.0,846.73,617.55
2018,9,19,12,30,910.0,118.0,2.9,31.2,846.0,858.28,625.08
2018,9,19,12,45,906.5,117.5,3.0,31.4,834.0,864.18,629.31
2018,9,19,13,0,903.0,117.0,3.1,31.6,822.0,866.92,631.62
2018,9,19,13,15,897.5,116.0,3.15,31.65,802.0,864.35,630.63
2018,9,19,13,30,892.0,115.0,3.2,31.7,782.0,858.64,627.72
2018,9,19,13,45,884.0,113.5,3.25,31.75,754.5,847.31,621.19
2018,9,19,14,0,876.0,112.0,3.3,31.8,727.0,836.98,615.46
2018,9,19,14,15,864.0,109.5,3.3,31.65,692.0,815.71,602.65
2018,9,19,14,30,852.0,107.0,3.3,31.5,657.0,791.77,588.1
2018,9,19,14,45,835.5,104.0,3.35,31.35,615.5,761.37,569.29
2018,9,19,15,0,819.0,101.0,3.4,31.2,574.0,728.85,548.87
2018,9,19,15,15,798.0,98.0,3.4,31.2,528.5,691.22,524.1
2018,9,19,15,30,777.0,95.0,3.4,31.2,483.0,652.18,497.77
2018,9,19,15,45,748.0,91.0,3.45,30.45,433.5,608.02,467.79
2018,9,19,16,0,719.0,87.0,3.5,29.7,384.0,561.41,435.07
2018,9,19,16,15,678.0,81.5,3.35,28.9,332.5,506.05,394.29
2018,9,19,16,30,637.0,76.0,3.2,28.1,281.0,451.97,353.1
2018,9,19,16,45,576.0,69.0,3.0,27.3,229.0,387.67,302.48
2018,9,19,17,0,515.0,62.0,2.8,26.5,177.0,327.06,253.0
2018,9,19,17,15,421.5,52.0,2.55,25.15,129.5,253.61,192.65
2018,9,19,17,30,328.0,42.0,2.3,23.8,82.0,187.65,136.35
2018,9,19,17,45,202.5,27.5,2.05,22.4,48.5,112.4,54.36
2018,9,19,18,0,77.0,13.0,1.8,21.0,15.0,34.42,0.0
2018,9,19,18,15,38.5,6.5,1.7,20.35,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,1.1,14.3,11.0,9.83,0.0
2018,9,20,6,15,207.5,24.0,1.25,15.4,44.0,19.69,0.98
2018,9,20,6,30,345.0,38.0,1.4,16.5,77.0,30.2,19.67
2018,9,20,6,45,441.0,48.0,1.55,17.6,124.5,36.08,25.69
2018,9,20,7,0,537.0,58.0,1.7,18.7,172.0,41.68,30.88
2018,9,20,7,15,598.0,64.5,1.75,19.55,224.0,49.41,37.74
2018,9,20,7,30,659.0,71.0,1.8,20.4,276.0,91.78,48.73
2018,9,20,7,45,699.5,76.5,1.85,21.2,328.5,137.31,77.92
2018,9,20,8,0,740.0,82.0,1.9,22.0,381.0,186.83,115.84
2018,9,20,8,15,769.0,86.0,1.9,22.8,431.0,239.46,159.39
2018,9,20,8,30,798.0,90.0,1.9,23.6,481.0,291.01,202.92
2018,9,20,8,45,819.5,93.0,1.9,24.4,527.5,341.35,245.5
2018,9,20,9,0,841.0,96.0,1.9,25.2,574.0,392.77,288.0
2018,9,20,9,15,857.5,98.0,1.9,26.0,615.5,442.02,327.76
2018,9,20,9,30,874.0,100.0,1.9,26.8,657.0,491.33,366.27
2018,9,20,9,45,887.0,101.5,1.9,27.6,692.5,540.88,403.59
2018,9,20,10,0,900.0,103.0,1.9,28.4,728.0,586.7,437.08
2018,9,20,10,15,908.0,104.0,1.95,29.1,756.0,628.14,466.88
2018,9,20,10,30,916.0,105.0,2.0,29.8,784.0,667.96,494.74
2018,9,20,10,45,921.5,106.5,2.05,30.5,805.0,704.82,519.83
2018,9,20,11,0,927.0,108.0,2.1,31.2,826.0,739.53,542.71
2018,9,20,11,15,930.5,108.0,2.1,31.75,838.5,769.07,560.57
2018,9,20,11,30,934.0,108.0,2.1,32.3,851.0,796.03,576.61
2018,9,20,11,45,935.0,108.5,2.1,32.9,855.5,818.86,589.75
2018,9,20,12,0,936.0,109.0,2.1,33.5,860.0,838.78,600.98
2018,9,20,12,15,935.5,108.5,2.15,33.75,856.0,853.5,610.16
2018,9,20,12,30,935.0,108.0,2.2,34.0,852.0,865.08,617.45
2018,9,20,12,45,932.0,107.5,2.2,34.25,840.0,871.45,621.11
2018,9,20,13,0,929.0,107.0,2.2,34.5,828.0,874.57,622.85
2018,9,20,13,15,924.5,105.0,2.25,34.55,807.5,871.67,621.81
2018,9,20,13,30,920.0,103.0,2.3,34.6,787.0,865.53,618.85
2018,9,20,13,45,912.5,101.5,2.35,34.7,759.5,854.29,612.6
2018,9,20,14,0,905.0,100.0,2.4,34.8,732.0,839.99,604.48
2018,9,20,14,15,894.5,98.5,2.4,34.7,697.5,820.36,593.08
2018,9,20,14,30,884.0,97.0,2.4,34.6,663.0,798.0,579.93
2018,9,20,14,45,870.0,94.0,2.4,34.5,622.0,772.85,564.91
2018,9,20,15,0,856.0,91.0,2.4,34.4,581.0,741.37,545.57
2018,9,20,15,15,836.0,88.0,2.4,34.4,535.0,703.53,521.51
2018,9,20,15,30,816.0,85.0,2.4,34.4,489.0,664.15,496.1
2018,9,20,15,45,789.0,81.5,2.35,33.8,439.0,618.35,465.44
2018,9,20,16,0,762.0,78.0,2.3,33.2,389.0,572.01,433.35
2018,9,20,16,15,723.5,73.0,2.05,32.15,336.5,517.04,393.92
2018,9,20,16,30,685.0,68.0,1.8,31.1,284.0,465.76,355.7
2018,9,20,16,45,627.5,61.5,1.5,30.0,231.5,402.18,306.77
2018,9,20,17,0,570.0,55.0,1.2,28.9,179.0,342.04,258.59
2018,9,20,17,15,477.0,46.5,1.2,27.5,131.0,268.68,199.82
2018,9,20,17,30,384.0,38.0,1.2,26.1,83.0,202.82,143.94
2018,9,20,17,45,242.5,25.0,1.2,24.75,48.5,119.45,45.68
2018,9,20,18,0,101.0,12.0,1.2,23.4,14.0,39.71,0.0
2018,9,20,18,15,50.5,6.0,1.2,22.9,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,5,45,39.0,4.5,1.25,16.25,5.0,0.0,0.0
2018,9,21,6,0,78.0,9.0,1.2,16.2,10.0,8.85,0.0
2018,9,21,6,15,221.0,22.0,1.5,17.25,42.5,17.81,0.0
2018,9,21,6,30,364.0,35.0,1.8,18.3,75.0,27.4,17.05
2018,9,21,6,45,457.5,44.0,2.05,19.4,122.0,32.53,22.39
2018,9,21,7,0,551.0,53.0,2.3,20.5,169.0,37.42,26.92
2018,9,21,7,15,610.0,59.5,2.3,21.3,220.5,43.58,32.38
2018,9,21,7,30,669.0,66.0,2.3,22.1,272.0,86.33,44.18
2018,9,21,7,45,707.0,71.0,2.25,22.9,323.5,134.93,75.35
2018,9,21,8,0,745.0,76.0,2.2,23.7,375.0,183.63,112.31
2018,9,21,8,15,772.5,79.5,2.15,24.75,424.0,232.24,152.34
2018,9,21,8,30,800.0,83.0,2.1,25.8,473.0,283.03,194.95
2018,9,21,8,45,820.0,86.5,2.1,26.8,519.0,333.35,237.21
2018,9,21,9,0,840.0,90.0,2.1,27.8,565.0,384.59,279.21
2018,9,21,9,15,854.0,93.0,2.05,28.75,605.5,433.57,318.32
2018,9,21,9,30,868.0,96.0,2.0,29.7,646.0,485.39,358.01
2018,9,21,9,45,876.5,98.5,2.0,30.65,679.5,530.3,391.56
2018,9,21,10,0,885.0,101.0,2.0,31.6,713.0,574.08,423.14
2018,9,21,10,15,892.5,102.5,1.95,32.1,740.5,615.03,452.26
2018,9,21,10,30,900.0,104.0,1.9,32.6,768.0,654.36,479.38
2018,9,21,10,45,905.5,105.5,1.9,33.15,788.5,690.6,503.83
2018,9,21,11,0,911.0,107.0,1.9,33.7,809.0,724.74,526.27
2018,9,21,11,15,914.0,107.5,2.0,34.0,821.5,753.88,544.98
2018,9,21,11,30,917.0,108.0,2.1,34.3,834.0,780.47,562.0
2018,9,21,11,45,918.0,108.0,2.15,34.6,838.0,802.37,575.59
2018,9,21,12,0,919.0,108.0,2.2,34.9,842.0,821.39,587.37
2018,9,21,12,15,914.5,109.0,2.25,34.95,836.5,834.12,595.76
2018,9,21,12,30,910.0,110.0,2.3,35.0,831.0,843.69,602.27
2018,9,21,12,45,904.0,111.0,2.4,35.05,818.0,848.89,606.48
2018,9,21,13,0,898.0,112.0,2.5,35.1,805.0,850.94,608.79
2018,9,21,13,15,892.5,111.0,2.55,35.0,785.0,848.2,608.15
2018,9,21,13,30,887.0,110.0,2.6,34.9,765.0,842.36,605.64
2018,9,21,13,45,879.0,108.0,2.65,34.75,737.5,830.38,599.37
2018,9,21,14,0,871.0,106.0,2.7,34.6,710.0,815.46,591.26
2018,9,21,14,15,859.5,104.0,2.75,34.3,675.5,798.92,582.49
2018,9,21,14,30,848.0,102.0,2.8,34.0,641.0,775.91,569.38
2018,9,21,14,45,833.0,99.5,2.85,33.7,601.0,747.24,552.37
2018,9,21,15,0,818.0,97.0,2.9,33.4,561.0,716.43,533.73
2018,9,21,15,15,797.0,93.5,2.9,33.4,515.5,678.32,508.92
2018,9,21,15,30,776.0,90.0,2.9,33.4,470.0,638.82,482.37
2018,9,21,15,45,748.0,85.5,2.9,32.3,421.0,592.55,451.73
2018,9,21,16,0,720.0,81.0,2.9,31.2,372.0,548.3,421.38
2018,9,21,16,15,680.0,75.5,2.85,30.3,320.5,493.79,381.77
2018,9,21,16,30,640.0,70.0,2.8,29.4,269.0,440.53,341.6
2018,9,21,16,45,580.5,63.0,2.75,28.45,218.0,377.44,292.33
2018,9,21,17,0,521.0,56.0,2.7,27.5,167.0,318.01,243.99
2018,9,21,17,15,427.0,46.5,2.4,26.15,120.5,245.7,184.41
2018,9,21,17,30,333.0,37.0,2.1,24.8,74.0,181.13,128.31
2018,9,21,17,45,200.0,23.5,1.85,23.45,42.5,101.87,24.4
2018,9,21,18,0,67.0,10.0,1.6,22.1,11.0,28.05,0.0
2018,9,21,18,15,33.5,5.0,1.6,21.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,5,45,26.0,4.5,1.35,12.7,4.5,0.0,0.0
2018,9,22,6,0,52.0,9.0,1.4,12.9,9.0,8.85,0.0
2018,9,22,6,15,182.5,23.0,1.5,13.65,39.5,18.21,0.0
2018,9,22,6,30,313.0,37.0,1.6,14.4,70.0,29.64,19.1
2018,9,22,6,45,316.0,41.5,1.75,15.1,91.0,30.34,20.9
2018,9,22,7,0,319.0,46.0,1.9,15.8,112.0,31.42,22.19
2018,9,22,7,15,159.5,57.0,1.8,16.7,90.0,46.02,35.2
2018,9,22,7,30,0.0,68.0,1.7,17.6,68.0,65.29,49.42
2018,9,22,7,45,0.0,89.0,1.65,18.55,89.0,84.63,65.23
2018,9,22,8,0,0.0,110.0,1.6,19.5,110.0,104.07,80.76
2018,9,22,8,15,4.5,134.5,1.55,20.6,136.5,127.66,99.09
2018,9,22,8,30,9.0,159.0,1.5,21.7,163.0,151.84,117.5
2018,9,22,8,45,97.5,180.5,1.45,22.8,235.0,193.26,147.35
2018,9,22,9,0,186.0,202.0,1.4,23.9,307.0,250.37,189.75
2018,9,22,9,15,481.5,163.5,1.45,24.95,461.0,340.74,255.96
2018,9,22,9,30,777.0,125.0,1.5,26.0,615.0,465.36,347.59
2018,9,22,9,45,827.0,115.5,1.55,27.0,662.0,516.22,385.24
2018,9,22,10,0,877.0,106.0,1.6,28.0,709.0,571.71,425.59
2018,9,22,10,15,885.5,107.5,1.65,28.85,737.0,612.9,454.89
2018,9,22,10,30,894.0,109.0,1.7,29.7,765.0,652.57,482.36
2018,9,22,10,45,900.0,110.0,1.8,30.55,785.5,688.43,506.83
2018,9,22,11,0,906.0,111.0,1.9,31.4,806.0,722.22,529.35
2018,9,22,11,15,910.0,111.5,2.0,31.9,819.0,751.9,548.49
2018,9,22,11,30,914.0,112.0,2.1,32.4,832.0,779.07,565.6
2018,9,22,11,45,916.0,112.5,2.2,32.85,837.0,802.12,580.07
2018,9,22,12,0,918.0,113.0,2.3,33.3,842.0,822.34,592.74
2018,9,22,12,15,920.0,111.0,2.4,33.35,838.5,837.15,602.91
2018,9,22,12,30,922.0,109.0,2.5,33.4,835.0,848.91,611.24
2018,9,22,12,45,923.0,106.5,2.6,33.45,824.0,856.23,616.81
2018,9,22,13,0,924.0,104.0,2.7,33.5,813.0,860.35,620.45
2018,9,22,13,15,918.0,103.0,2.8,33.3,792.5,857.12,620.04
2018,9,22,13,30,912.0,102.0,2.9,33.1,772.0,850.69,617.69
2018,9,22,13,45,902.0,101.0,3.0,32.9,743.0,837.91,611.22
2018,9,22,14,0,892.0,100.0,3.1,32.7,714.0,822.16,602.83
2018,9,22,14,15,881.0,97.5,3.15,32.35,679.0,801.16,591.02
2018,9,22,14,30,870.0,95.0,3.2,32.0,644.0,777.47,577.35
2018,9,22,14,45,855.0,92.5,3.25,31.6,603.5,752.29,562.69
2018,9,22,15,0,840.0,90.0,3.3,31.2,563.0,720.96,543.59
2018,9,22,15,15,819.5,87.5,3.3,31.2,517.5,683.78,519.09
2018,9,22,15,30,799.0,85.0,3.3,31.2,472.0,645.15,492.88
2018,9,22,15,45,771.5,81.0,3.25,30.15,422.5,599.13,461.69
2018,9,22,16,0,744.0,77.0,3.2,29.1,373.0,552.66,429.08
2018,9,22,16,15,705.5,71.5,3.1,28.2,321.5,500.46,390.5
2018,9,22,16,30,667.0,66.0,3.0,27.3,270.0,447.2,349.67
2018,9,22,16,45,607.0,59.5,2.9,26.4,218.5,383.63,299.25
2018,9,22,17,0,547.0,53.0,2.8,25.5,167.0,323.76,249.78
2018,9,22,17,15,449.0,44.5,2.5,24.25,120.0,250.31,188.51
2018,9,22,17,30,351.0,36.0,2.2,23.0,73.0,184.81,130.11
2018,9,22,17,45,210.0,22.5,1.95,21.8,41.5,101.64,3.5
2018,9,22,18,0,69.0,9.0,1.7,20.6,10.0,27.3,0.0
2018,9,22,18,15,34.5,4.5,1.8,20.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.8,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,2.15,13.55,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,2.3,13.7,9.0,8.85,0.0
2018,9,23,6,15,204.0,22.0,2.5,14.4,40.0,18.21,0.0
2018,9,23,6,30,344.0,35.0,2.7,15.1,71.0,27.84,17.35
2018,9,23,6,45,444.5,44.0,2.9,15.75,117.5,32.92,23.02
2018,9,23,7,0,545.0,53.0,3.1,16.4,164.0,37.8,27.71
2018,9,23,7,15,606.5,58.5,3.1,17.15,215.0,39.45,29.3
2018,9,23,7,30,668.0,64.0,3.1,17.9,266.0,80.85,41.7
2018,9,23,7,45,709.0,69.0,3.1,18.65,318.0,129.43,72.45
2018,9,23,8,0,750.0,74.0,3.1,19.4,370.0,178.49,109.86
2018,9,23,8,15,777.5,77.5,3.05,20.15,419.0,227.19,150.81
2018,9,23,8,30,805.0,81.0,3.0,20.9,468.0,278.04,194.71
2018,9,23,8,45,825.0,84.0,2.95,21.65,513.5,328.01,238.1
2018,9,23,9,0,845.0,87.0,2.9,22.4,559.0,378.86,281.39
2018,9,23,9,15,860.0,89.0,2.9,23.15,599.5,430.72,324.37
2018,9,23,9,30,875.0,91.0,2.9,23.9,640.0,478.9,363.34
2018,9,23,9,45,885.5,93.5,2.85,24.65,674.5,524.93,399.38
2018,9,23,10,0,896.0,96.0,2.8,25.4,709.0,569.98,433.48
2018,9,23,10,15,904.5,97.0,2.8,26.05,737.0,611.29,464.15
2018,9,23,10,30,913.0,98.0,2.8,26.7,765.0,651.01,492.82
2018,9,23,10,45,919.0,98.5,2.8,27.3,785.0,686.87,518.11
2018,9,23,11,0,925.0,99.0,2.8,27.9,805.0,720.59,541.31
2018,9,23,11,15,928.5,99.5,2.85,28.55,817.5,750.26,560.05
2018,9,23,11,30,932.0,100.0,2.9,29.2,830.0,777.35,576.89
2018,9,23,11,45,932.5,100.0,2.9,29.8,833.5,798.99,589.8
2018,9,23,12,0,933.0,100.0,2.9,30.4,837.0,817.68,600.74
2018,9,23,12,15,933.5,98.5,3.0,30.55,833.0,831.83,610.36
2018,9,23,12,30,934.0,97.0,3.1,30.7,829.0,842.85,618.02
2018,9,23,12,45,932.5,96.0,3.15,30.8,817.0,849.6,622.8
2018,9,23,13,0,931.0,95.0,3.2,30.9,805.0,853.11,625.58
2018,9,23,13,15,926.5,93.5,3.3,30.75,785.0,850.42,625.28
2018,9,23,13,30,922.0,92.0,3.4,30.6,765.0,844.51,622.96
2018,9,23,13,45,914.5,90.5,3.45,30.4,737.0,833.01,616.84
2018,9,23,14,0,907.0,89.0,3.5,30.2,709.0,818.45,608.74
2018,9,23,14,15,897.0,87.0,3.55,29.8,674.5,798.44,597.45
2018,9,23,14,30,887.0,85.0,3.6,29.4,640.0,775.69,584.25
2018,9,23,14,45,873.0,82.5,3.6,29.0,599.5,746.81,566.46
2018,9,23,15,0,859.0,80.0,3.6,28.6,559.0,715.68,546.95
2018,9,23,15,15,839.0,77.5,3.6,28.6,513.5,682.27,524.73
2018,9,23,15,30,819.0,75.0,3.6,28.6,468.0,643.45,498.23
2018,9,23,15,45,793.5,71.5,3.45,27.55,419.0,598.73,467.14
2018,9,23,16,0,768.0,68.0,3.3,26.5,370.0,553.41,434.58
2018,9,23,16,15,730.5,64.0,3.15,25.7,319.0,500.4,394.54
2018,9,23,16,30,693.0,60.0,3.0,24.9,268.0,448.3,353.71
2018,9,23,16,45,634.0,54.0,2.8,24.05,216.0,387.33,304.32
2018,9,23,17,0,575.0,48.0,2.6,23.2,164.0,327.73,254.2
2018,9,23,17,15,476.5,40.5,2.3,22.0,117.5,254.64,192.37
2018,9,23,17,30,378.0,33.0,2.0,20.8,71.0,189.66,132.25
2018,9,23,17,45,227.5,21.0,1.7,19.65,40.0,103.31,0.0
2018,9,23,18,0,77.0,9.0,1.4,18.5,9.0,29.1,0.0
2018,9,23,18,15,38.5,4.5,1.45,17.95,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,24,5,45,38.0,4.5,0.85,11.9,4.5,0.0,0.0
2018,9,24,6,0,76.0,9.0,0.8,12.1,9.0,8.85,0.0
2018,9,24,6,15,231.5,21.0,0.9,12.9,40.5,17.36,0.0
2018,9,24,6,30,387.0,33.0,1.0,13.7,72.0,26.05,15.84
2018,9,24,6,45,492.0,41.0,1.1,14.5,120.5,30.34,20.9
2018,9,24,7,0,597.0,49.0,1.2,15.3,169.0,34.5,24.95
2018,9,24,7,15,658.0,54.5,1.15,16.2,222.0,39.96,29.91
2018,9,24,7,30,719.0,60.0,1.1,17.1,275.0,81.53,41.57
2018,9,24,7,45,758.5,63.5,1.0,17.95,327.5,127.66,69.12
2018,9,24,8,0,798.0,67.0,0.9,18.8,380.0,177.64,106.68
2018,9,24,8,15,823.5,70.5,0.75,20.1,429.5,228.31,148.36
2018,9,24,8,30,849.0,74.0,0.6,21.4,479.0,280.86,192.22
2018,9,24,8,45,868.0,76.0,0.5,22.7,525.0,335.48,237.18
2018,9,24,9,0,887.0,78.0,0.4,24.0,571.0,386.84,278.19
2018,9,24,9,15,899.5,81.0,0.35,25.35,612.0,436.87,316.83
2018,9,24,9,30,912.0,84.0,0.3,26.7,653.0,486.47,353.38
2018,9,24,9,45,920.5,86.5,0.3,28.0,687.5,532.98,386.63
2018,9,24,10,0,929.0,89.0,0.3,29.3,722.0,578.26,417.62
2018,9,24,10,15,937.0,90.0,0.35,30.15,750.0,620.42,446.65
2018,9,24,10,30,945.0,91.0,0.4,31.0,778.0,660.87,473.67
2018,9,24,10,45,950.0,92.5,0.4,31.8,798.5,697.98,497.15
2018,9,24,11,0,955.0,94.0,0.4,32.6,819.0,732.82,518.42
2018,9,24,11,15,958.0,94.5,0.45,33.0,831.5,762.86,536.54
2018,9,24,11,30,961.0,95.0,0.5,33.4,844.0,790.19,552.93
2018,9,24,11,45,962.0,95.0,0.55,33.8,848.0,812.72,566.34
2018,9,24,12,0,963.0,95.0,0.6,34.2,852.0,832.21,577.95
2018,9,24,12,15,961.0,95.5,0.7,34.4,847.5,846.76,587.91
2018,9,24,12,30,959.0,96.0,0.8,34.6,843.0,858.06,596.01
2018,9,24,12,45,954.0,96.0,0.85,34.75,829.5,863.18,599.76
2018,9,24,13,0,949.0,96.0,0.9,34.9,816.0,864.95,601.64
2018,9,24,13,15,942.0,95.0,1.05,34.9,794.0,860.76,601.81
2018,9,24,13,30,935.0,94.0,1.2,34.9,772.0,853.3,599.94
2018,9,24,13,45,926.5,93.0,1.35,34.9,743.5,841.44,595.23
2018,9,24,14,0,918.0,92.0,1.5,34.9,715.0,826.52,588.48
2018,9,24,14,15,906.5,90.5,1.65,34.65,680.0,805.77,578.44
2018,9,24,14,30,895.0,89.0,1.8,34.4,645.0,782.29,566.43
2018,9,24,14,45,879.5,87.0,1.9,34.15,603.5,752.75,549.75
2018,9,24,15,0,864.0,85.0,2.0,33.9,562.0,724.97,534.0
2018,9,24,15,15,843.5,82.5,2.0,33.9,516.0,687.24,509.98
2018,9,24,15,30,823.0,80.0,2.0,33.9,470.0,648.0,484.14
2018,9,24,15,45,792.5,76.0,2.2,32.9,419.0,599.48,453.14
2018,9,24,16,0,762.0,72.0,2.4,31.9,368.0,550.68,420.38
2018,9,24,16,15,718.0,67.5,2.45,30.75,315.0,493.74,379.73
2018,9,24,16,30,674.0,63.0,2.5,29.6,262.0,440.85,340.16
2018,9,24,16,45,609.5,57.0,2.6,28.5,210.0,375.96,289.62
2018,9,24,17,0,545.0,51.0,2.7,27.4,158.0,315.16,240.02
2018,9,24,17,15,439.5,42.0,2.65,25.9,111.5,239.25,177.45
2018,9,24,17,30,334.0,33.0,2.6,24.4,65.0,172.16,115.84
2018,9,24,17,45,190.0,19.5,2.6,22.9,35.5,88.17,0.0
2018,9,24,18,0,46.0,6.0,2.6,21.4,6.0,5.9,0.0
2018,9,24,18,15,23.0,3.0,2.55,20.55,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,0.8,12.85,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,0.7,13.1,7.0,6.88,0.0
2018,9,25,6,15,206.0,19.5,0.75,13.85,37.0,15.97,0.0
2018,9,25,6,30,358.0,32.0,0.8,14.6,67.0,25.25,14.91
2018,9,25,6,45,414.0,39.5,0.85,15.4,103.5,29.1,19.71
2018,9,25,7,0,470.0,47.0,0.9,16.2,140.0,32.86,23.39
2018,9,25,7,15,240.5,69.0,0.85,17.0,117.0,49.18,37.93
2018,9,25,7,30,11.0,91.0,0.8,17.8,94.0,85.33,65.72
2018,9,25,7,45,13.0,108.5,0.75,18.65,113.0,102.54,79.33
2018,9,25,8,0,15.0,126.0,0.7,19.5,132.0,120.04,92.98
2018,9,25,8,15,179.0,134.5,0.75,20.7,219.0,152.01,111.75
2018,9,25,8,30,343.0,143.0,0.8,21.9,306.0,207.62,150.86
2018,9,25,8,45,558.5,123.5,0.85,23.05,418.5,274.35,198.74
2018,9,25,9,0,774.0,104.0,0.9,24.2,531.0,364.35,265.39
2018,9,25,9,15,831.0,95.5,0.95,25.15,584.5,416.67,306.36
2018,9,25,9,30,888.0,87.0,1.0,26.1,638.0,475.78,351.49
2018,9,25,9,45,897.0,89.0,1.05,27.05,671.5,521.01,385.61
2018,9,25,10,0,906.0,91.0,1.1,28.0,705.0,565.08,417.82
2018,9,25,10,15,912.5,93.0,1.15,28.8,732.0,606.38,447.29
2018,9,25,10,30,919.0,95.0,1.2,29.6,759.0,645.93,474.69
2018,9,25,10,45,924.0,96.0,1.25,30.4,779.0,681.66,498.76
2018,9,25,11,0,929.0,97.0,1.3,31.2,799.0,715.17,520.77
2018,9,25,11,15,931.5,98.0,1.3,31.85,811.0,744.58,538.39
2018,9,25,11,30,934.0,99.0,1.3,32.5,823.0,771.34,553.87
2018,9,25,11,45,935.0,99.0,1.3,33.2,827.0,793.25,566.0
2018,9,25,12,0,936.0,99.0,1.3,33.9,831.0,812.21,576.23
2018,9,25,12,15,934.0,99.5,1.35,34.15,826.5,826.33,585.06
2018,9,25,12,30,932.0,100.0,1.4,34.4,822.0,837.28,592.01
2018,9,25,12,45,928.0,99.5,1.45,34.65,809.0,842.43,595.43
2018,9,25,13,0,924.0,99.0,1.5,34.9,796.0,844.34,596.96
2018,9,25,13,15,918.5,98.0,1.55,34.95,775.5,841.3,595.99
2018,9,25,13,30,913.0,97.0,1.6,35.0,755.0,835.07,593.15
2018,9,25,13,45,904.5,96.0,1.7,35.0,727.0,823.33,587.49
2018,9,25,14,0,896.0,95.0,1.8,35.0,699.0,808.6,579.95
2018,9,25,14,15,884.5,93.0,1.85,34.85,664.0,787.59,568.25
2018,9,25,14,30,873.0,91.0,1.9,34.7,629.0,763.92,554.78
2018,9,25,14,45,857.5,88.5,2.0,34.5,588.0,738.17,540.29
2018,9,25,15,0,842.0,86.0,2.1,34.3,547.0,706.43,521.52
2018,9,25,15,15,821.0,83.5,2.1,34.3,501.5,668.95,497.51
2018,9,25,15,30,800.0,81.0,2.1,34.3,456.0,630.06,471.36
2018,9,25,15,45,771.0,77.0,2.25,33.4,406.5,583.3,440.86
2018,9,25,16,0,742.0,73.0,2.4,32.5,357.0,536.2,408.74
2018,9,25,16,15,700.5,68.0,2.4,31.35,305.5,480.98,369.07
2018,9,25,16,30,659.0,63.0,2.4,30.2,254.0,429.77,330.55
2018,9,25,16,45,595.5,56.5,2.35,29.1,203.0,365.68,280.35
2018,9,25,17,0,532.0,50.0,2.3,28.0,152.0,305.63,231.24
2018,9,25,17,15,428.0,41.0,2.1,26.45,106.5,231.42,170.06
2018,9,25,17,30,324.0,32.0,1.9,24.9,61.0,165.9,107.82
2018,9,25,17,45,184.0,19.5,1.7,23.35,33.5,74.04,0.0
2018,9,25,18,0,44.0,7.0,1.5,21.8,6.0,0.0,0.0
2018,9,25,18,15,22.0,3.5,1.35,21.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.6,6.0,5.9,0.0
2018,9,26,6,15,168.5,18.0,0.95,14.4,32.0,14.59,0.0
2018,9,26,6,30,291.0,30.0,1.1,15.2,58.0,23.44,13.15
2018,9,26,6,45,186.5,40.5,1.25,15.95,62.5,30.29,20.63
2018,9,26,7,0,82.0,51.0,1.4,16.7,67.0,44.62,33.6
2018,9,26,7,15,46.5,75.0,1.35,17.55,84.5,67.27,53.63
2018,9,26,7,30,11.0,99.0,1.3,18.4,102.0,91.71,70.84
2018,9,26,7,45,18.5,114.5,1.2,19.2,121.0,107.95,83.43
2018,9,26,8,0,26.0,130.0,1.1,20.0,140.0,121.62,93.71
2018,9,26,8,15,16.0,142.0,1.05,21.15,148.5,136.18,105.19
2018,9,26,8,30,6.0,154.0,1.0,22.3,157.0,146.28,112.78
2018,9,26,8,45,33.5,190.5,0.95,23.5,208.5,184.49,141.18
2018,9,26,9,0,61.0,227.0,0.9,24.7,260.0,228.87,173.8
2018,9,26,9,15,129.0,248.5,0.85,25.7,325.5,276.17,207.86
2018,9,26,9,30,197.0,270.0,0.8,26.7,391.0,333.15,248.77
2018,9,26,9,45,349.0,250.5,0.75,27.75,480.0,397.7,294.79
2018,9,26,10,0,501.0,231.0,0.7,28.8,569.0,474.6,348.93
2018,9,26,10,15,641.5,189.0,0.7,29.75,639.0,536.97,392.65
2018,9,26,10,30,782.0,147.0,0.7,30.7,709.0,608.65,441.93
2018,9,26,10,45,748.0,166.0,0.7,31.65,715.5,631.8,455.55
2018,9,26,11,0,714.0,185.0,0.7,32.6,722.0,652.57,467.46
2018,9,26,11,15,760.5,168.0,0.75,33.45,748.0,690.55,492.45
2018,9,26,11,30,807.0,151.0,0.8,34.3,774.0,728.49,516.81
2018,9,26,11,45,854.5,132.0,0.85,35.15,794.0,764.04,538.2
2018,9,26,12,0,902.0,113.0,0.9,36.0,814.0,797.0,557.27
2018,9,26,12,15,895.0,115.5,0.9,36.6,808.0,808.81,562.94
2018,9,26,12,30,888.0,118.0,0.9,37.2,802.0,817.49,566.98
2018,9,26,12,45,873.5,122.5,0.9,37.8,786.5,819.17,566.8
2018,9,26,13,0,859.0,127.0,0.9,38.4,771.0,820.83,566.8
2018,9,26,13,15,796.0,146.0,0.9,38.5,730.5,793.17,549.96
2018,9,26,13,30,733.0,165.0,0.9,38.6,690.0,765.19,533.2
2018,9,26,13,45,647.5,186.0,0.9,38.65,636.5,717.7,502.94
2018,9,26,14,0,562.0,207.0,0.9,38.7,583.0,666.39,469.52
2018,9,26,14,15,592.0,185.0,0.9,38.55,563.0,664.01,470.24
2018,9,26,14,30,622.0,163.0,0.9,38.4,543.0,655.79,466.76
2018,9,26,14,45,607.5,154.0,0.9,38.2,505.0,625.25,447.86
2018,9,26,15,0,593.0,145.0,0.9,38.0,467.0,593.14,427.8
2018,9,26,15,15,552.0,142.0,0.9,38.0,421.5,544.48,395.5
2018,9,26,15,30,511.0,139.0,0.9,38.0,376.0,500.18,365.52
2018,9,26,15,45,444.5,133.5,1.25,37.05,323.5,438.08,325.11
2018,9,26,16,0,378.0,128.0,1.6,36.1,271.0,379.08,284.6
2018,9,26,16,15,334.0,113.5,1.6,34.65,226.0,325.98,246.68
2018,9,26,16,30,290.0,99.0,1.6,33.2,181.0,267.77,203.49
2018,9,26,16,45,247.0,82.0,1.65,31.8,142.0,217.7,164.87
2018,9,26,17,0,204.0,65.0,1.7,30.4,103.0,170.68,127.29
2018,9,26,17,15,150.0,48.0,1.9,28.85,71.0,122.81,88.22
2018,9,26,17,30,96.0,31.0,2.1,27.3,39.0,79.39,47.49
2018,9,26,17,45,55.5,17.0,2.3,25.75,21.0,32.99,0.0
2018,9,26,18,0,15.0,3.0,2.5,24.2,3.0,0.0,0.0
2018,9,26,18,15,7.5,1.5,2.4,23.3,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,5,45,16.0,2.5,1.25,13.75,2.5,0.0,0.0
2018,9,27,6,0,32.0,5.0,1.3,13.8,5.0,4.91,0.0
2018,9,27,6,15,147.0,19.5,1.5,14.4,31.5,19.17,0.0
2018,9,27,6,30,262.0,34.0,1.7,15.0,58.0,26.53,15.31
2018,9,27,6,45,271.0,36.0,1.85,15.55,75.0,26.19,17.06
2018,9,27,7,0,280.0,38.0,2.0,16.1,92.0,25.51,16.86
2018,9,27,7,15,149.5,47.5,1.9,16.9,77.5,38.34,28.34
2018,9,27,7,30,19.0,57.0,1.8,17.7,63.0,54.73,40.05
2018,9,27,7,45,9.5,78.5,1.75,18.5,81.5,75.99,57.73
2018,9,27,8,0,0.0,100.0,1.7,19.3,100.0,94.95,73.43
2018,9,27,8,15,1.0,111.5,1.65,20.45,112.0,106.19,81.99
2018,9,27,8,30,2.0,123.0,1.6,21.6,124.0,117.54,90.47
2018,9,27,8,45,15.0,155.0,1.55,22.7,163.0,151.12,116.21
2018,9,27,9,0,28.0,187.0,1.5,23.8,202.0,182.8,140.0
2018,9,27,9,15,59.5,228.0,1.45,24.7,263.5,233.88,178.25
2018,9,27,9,30,91.0,269.0,1.4,25.6,325.0,288.1,218.11
2018,9,27,9,45,121.5,285.5,1.35,26.5,364.5,320.84,241.42
2018,9,27,10,0,152.0,302.0,1.3,27.4,404.0,358.96,268.48
2018,9,27,10,15,318.0,277.0,1.35,28.25,501.0,435.86,324.96
2018,9,27,10,30,484.0,252.0,1.4,29.1,598.0,524.88,388.96
2018,9,27,10,45,509.0,254.0,1.45,29.95,626.5,561.47,413.62
2018,9,27,11,0,534.0,256.0,1.5,30.8,655.0,598.31,438.37
2018,9,27,11,15,621.0,224.0,1.55,31.35,695.0,645.83,471.89
2018,9,27,11,30,708.0,192.0,1.6,31.9,735.0,694.96,506.0
2018,9,27,11,45,777.5,162.0,1.65,32.5,761.0,733.99,532.66
2018,9,27,12,0,847.0,132.0,1.7,33.1,787.0,772.65,557.29
2018,9,27,12,15,801.0,151.0,1.75,33.35,767.5,770.87,555.69
2018,9,27,12,30,755.0,170.0,1.8,33.6,748.0,766.62,552.94
2018,9,27,12,45,748.0,169.0,1.85,33.85,734.0,768.62,554.42
2018,9,27,13,0,741.0,168.0,1.9,34.1,720.0,767.88,554.16
2018,9,27,13,15,774.5,149.0,1.95,34.1,712.0,775.94,560.39
2018,9,27,13,30,808.0,130.0,2.0,34.1,704.0,782.7,565.82
2018,9,27,13,45,724.0,154.0,2.05,34.05,653.5,741.31,539.6
2018,9,27,14,0,640.0,178.0,2.1,34.0,603.0,696.86,510.0
2018,9,27,14,15,661.5,158.5,2.2,33.65,578.0,686.51,506.07
2018,9,27,14,30,683.0,139.0,2.3,33.3,553.0,672.78,499.44
2018,9,27,14,45,643.5,139.0,2.4,32.95,508.5,632.52,473.01
2018,9,27,15,0,604.0,139.0,2.5,32.6,464.0,591.67,445.73
2018,9,27,15,15,616.5,122.5,2.5,32.6,429.5,568.08,430.18
2018,9,27,15,30,629.0,106.0,2.5,32.6,395.0,541.59,412.02
2018,9,27,15,45,630.0,95.0,2.75,30.95,357.0,511.27,393.62
2018,9,27,16,0,631.0,84.0,3.0,29.3,319.0,478.97,372.52
2018,9,27,16,15,576.0,77.5,3.05,28.0,267.5,419.23,328.07
2018,9,27,16,30,521.0,71.0,3.1,26.7,216.0,362.12,283.92
2018,9,27,16,45,480.5,61.0,3.2,25.35,173.5,310.97,242.68
2018,9,27,17,0,440.0,51.0,3.3,24.0,131.0,262.18,201.37
2018,9,27,17,15,340.0,40.5,3.3,22.85,90.0,192.89,142.54
2018,9,27,17,30,240.0,30.0,3.3,21.7,49.0,130.27,77.05
2018,9,27,17,45,128.0,16.0,3.3,20.5,25.5,52.68,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.8,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.2,14.2,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.2,14.3,3.0,0.0,0.0
2018,9,28,6,15,24.5,9.5,2.3,14.6,11.0,9.34,0.0
2018,9,28,6,30,37.0,16.0,2.4,14.9,19.0,13.67,4.96
2018,9,28,6,45,18.5,23.0,2.45,15.15,24.5,22.38,13.76
2018,9,28,7,0,0.0,30.0,2.5,15.4,30.0,28.96,19.93
2018,9,28,7,15,0.0,29.0,2.5,15.8,29.0,27.98,19.27
2018,9,28,7,30,0.0,28.0,2.5,16.2,28.0,27.02,17.35
2018,9,28,7,45,0.0,25.0,2.5,16.6,25.0,24.12,14.87
2018,9,28,8,0,0.0,22.0,2.5,17.0,22.0,21.23,12.36
2018,9,28,8,15,0.0,42.5,2.5,17.5,42.5,41.05,28.95
2018,9,28,8,30,0.0,63.0,2.5,18.0,63.0,60.9,45.32
2018,9,28,8,45,0.5,103.5,2.55,18.5,104.0,99.7,76.99
2018,9,28,9,0,1.0,144.0,2.6,19.0,145.0,137.65,107.35
2018,9,28,9,15,5.0,169.5,2.65,19.6,172.5,163.21,127.21
2018,9,28,9,30,9.0,195.0,2.7,20.2,200.0,189.24,147.23
2018,9,28,9,45,7.5,193.0,2.75,20.85,197.5,187.72,145.35
2018,9,28,10,0,6.0,191.0,2.8,21.5,195.0,185.9,143.32
2018,9,28,10,15,22.5,200.5,2.9,21.95,216.5,203.32,156.74
2018,9,28,10,30,39.0,210.0,3.0,22.4,238.0,223.63,172.39
2018,9,28,10,45,26.5,228.5,3.1,22.9,247.5,235.39,180.73
2018,9,28,11,0,14.0,247.0,3.2,23.4,257.0,246.8,188.69
2018,9,28,11,15,57.5,294.0,3.25,23.6,337.5,322.55,247.02
2018,9,28,11,30,101.0,341.0,3.3,23.8,418.0,401.36,306.45
2018,9,28,11,45,293.0,306.5,3.4,24.05,531.5,515.7,395.21
2018,9,28,12,0,485.0,272.0,3.5,24.3,645.0,636.31,486.23
2018,9,28,12,15,686.5,189.5,3.55,24.35,714.0,719.9,550.55
2018,9,28,12,30,888.0,107.0,3.6,24.4,783.0,799.51,607.85
2018,9,28,12,45,881.0,108.0,3.6,24.45,769.5,803.39,610.22
2018,9,28,13,0,874.0,109.0,3.6,24.5,756.0,804.18,611.1
2018,9,28,13,15,868.5,108.0,3.65,24.45,736.0,801.04,609.84
2018,9,28,13,30,863.0,107.0,3.7,24.4,716.0,794.88,606.61
2018,9,28,13,45,855.0,105.0,3.75,24.3,689.0,786.23,601.87
2018,9,28,14,0,847.0,103.0,3.8,24.2,662.0,771.44,592.88
2018,9,28,14,15,835.5,101.0,3.9,23.9,628.0,751.23,580.74
2018,9,28,14,30,824.0,99.0,4.0,23.6,594.0,728.48,566.74
2018,9,28,14,45,809.0,95.0,4.05,23.3,554.0,698.63,547.27
