Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,11,45,806.5,112.0,3.55,24.7,620.5,603.97,467.57
2018,10,28,12,0,895.0,83.0,3.6,24.9,648.0,643.59,498.22
2018,10,28,12,15,889.0,83.5,3.65,24.95,640.5,652.85,505.65
2018,10,28,12,30,883.0,84.0,3.7,25.0,633.0,659.06,510.92
2018,10,28,12,45,873.0,85.5,3.8,25.0,618.0,660.69,512.99
2018,10,28,13,0,863.0,87.0,3.9,25.0,603.0,659.33,512.84
2018,10,28,13,15,853.0,85.5,3.9,24.9,580.5,651.9,508.19
2018,10,28,13,30,843.0,84.0,3.9,24.8,558.0,643.99,503.06
2018,10,28,13,45,829.5,83.0,3.95,24.65,529.5,629.48,493.23
2018,10,28,14,0,816.0,82.0,4.0,24.5,501.0,612.41,481.36
2018,10,28,14,15,796.0,80.0,4.0,24.25,466.0,587.82,463.73
2018,10,28,14,30,776.0,78.0,4.0,24.0,431.0,561.22,444.26
2018,10,28,14,45,744.0,76.5,4.0,23.7,390.0,526.43,418.16
2018,10,28,15,0,712.0,75.0,4.0,23.4,349.0,490.66,390.72
2018,10,28,15,15,608.5,80.0,4.0,23.4,294.5,425.7,339.19
2018,10,28,15,30,505.0,85.0,4.0,23.4,240.0,362.43,288.2
2018,10,28,15,45,362.5,82.0,3.85,22.4,184.0,274.82,218.08
2018,10,28,16,0,220.0,79.0,3.7,21.4,128.0,192.21,150.87
2018,10,28,16,15,183.5,62.5,3.5,20.8,96.5,152.41,117.01
2018,10,28,16,30,147.0,46.0,3.3,20.2,65.0,114.84,84.26
2018,10,28,16,45,122.5,31.0,3.15,19.6,42.5,85.06,50.74
2018,10,28,17,0,98.0,16.0,3.0,19.0,20.0,43.21,0.0
2018,10,28,17,15,49.0,8.0,2.95,18.6,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.5,1.5,11.25,2.5,0.0,0.0
2018,10,29,6,30,25.0,5.0,1.6,11.8,5.0,4.91,0.0
2018,10,29,6,45,41.5,18.0,1.65,12.3,20.5,17.69,0.0
2018,10,29,7,0,58.0,31.0,1.7,12.8,36.0,27.09,15.26
2018,10,29,7,15,108.0,48.0,2.0,13.5,64.5,39.02,28.21
2018,10,29,7,30,158.0,65.0,2.3,14.2,93.0,51.89,40.16
2018,10,29,7,45,141.5,83.0,2.55,14.85,114.0,68.88,55.48
2018,10,29,8,0,125.0,101.0,2.8,15.5,135.0,91.31,68.04
2018,10,29,8,15,88.0,119.0,3.05,16.0,145.0,110.99,84.33
2018,10,29,8,30,51.0,137.0,3.3,16.5,155.0,130.32,101.55
2018,10,29,8,45,48.5,148.0,3.6,16.95,166.5,143.74,112.54
2018,10,29,9,0,46.0,159.0,3.9,17.4,178.0,156.7,123.12
2018,10,29,9,15,57.0,180.0,4.0,17.55,206.0,181.69,143.14
2018,10,29,9,30,68.0,201.0,4.1,17.7,234.0,207.76,163.97
2018,10,29,9,45,110.0,220.0,4.2,17.9,277.5,242.53,191.3
2018,10,29,10,0,152.0,239.0,4.3,18.1,321.0,282.89,223.21
2018,10,29,10,15,176.0,250.0,4.25,18.15,349.0,311.18,245.74
2018,10,29,10,30,200.0,261.0,4.2,18.2,377.0,340.81,269.27
2018,10,29,10,45,221.0,267.0,4.2,18.2,398.5,365.45,288.97
2018,10,29,11,0,242.0,273.0,4.2,18.2,420.0,390.76,309.13
2018,10,29,11,15,230.0,277.5,4.15,18.35,419.0,396.65,313.67
2018,10,29,11,30,218.0,282.0,4.1,18.5,418.0,401.33,317.22
2018,10,29,11,45,279.0,273.5,4.05,18.6,448.0,438.12,346.61
2018,10,29,12,0,340.0,265.0,4.0,18.7,478.0,474.54,375.5
2018,10,29,12,15,417.0,238.0,4.0,18.85,497.0,506.24,401.16
2018,10,29,12,30,494.0,211.0,4.0,19.0,516.0,535.26,424.8
2018,10,29,12,45,547.5,189.5,4.05,19.15,520.5,553.55,439.97
2018,10,29,13,0,601.0,168.0,4.1,19.3,525.0,572.31,455.46
2018,10,29,13,15,712.5,131.0,4.1,19.7,539.0,608.26,484.24
2018,10,29,13,30,824.0,94.0,4.1,20.1,553.0,638.8,508.63
2018,10,29,13,45,839.5,85.5,4.1,20.5,532.5,634.93,505.57
2018,10,29,14,0,855.0,77.0,4.1,20.9,512.0,627.77,500.11
2018,10,29,14,15,840.5,74.0,4.0,21.0,477.5,604.96,482.71
2018,10,29,14,30,826.0,71.0,3.9,21.1,443.0,579.84,463.35
2018,10,29,14,45,805.5,68.0,3.8,21.2,403.5,549.14,439.36
2018,10,29,15,0,785.0,65.0,3.7,21.3,364.0,516.81,413.6
2018,10,29,15,15,751.5,61.5,3.7,21.3,319.5,475.67,380.71
2018,10,29,15,30,718.0,58.0,3.7,21.3,275.0,434.16,346.59
2018,10,29,15,45,669.5,53.0,3.25,20.9,229.0,383.94,304.52
2018,10,29,16,0,621.0,48.0,2.8,20.5,183.0,335.05,262.3
2018,10,29,16,15,538.0,42.0,2.45,19.4,138.0,276.16,211.98
2018,10,29,16,30,455.0,36.0,2.1,18.3,93.0,219.88,162.05
2018,10,29,16,45,290.0,26.0,1.7,17.25,56.5,136.79,79.19
2018,10,29,17,0,125.0,16.0,1.3,16.2,20.0,50.32,0.0
2018,10,29,17,15,62.5,8.0,1.35,15.75,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,30,6,15,32.5,3.5,2.0,10.4,3.0,0.0,0.0
2018,10,30,6,30,65.0,7.0,2.1,10.9,6.0,0.0,0.0
2018,10,30,6,45,197.0,17.0,2.2,11.4,30.5,16.71,0.0
2018,10,30,7,0,329.0,27.0,2.3,11.9,55.0,21.21,10.28
2018,10,30,7,15,414.5,38.0,2.65,12.75,96.0,28.82,19.38
2018,10,30,7,30,500.0,49.0,3.0,13.6,137.0,36.03,26.25
2018,10,30,7,45,617.5,50.0,3.4,14.45,191.0,34.22,24.86
2018,10,30,8,0,735.0,51.0,3.8,15.3,245.0,70.66,34.29
2018,10,30,8,15,771.0,54.0,3.9,15.95,290.5,114.3,59.28
2018,10,30,8,30,807.0,57.0,4.0,16.6,336.0,160.74,93.92
2018,10,30,8,45,832.5,60.0,4.15,17.25,379.0,207.68,133.43
2018,10,30,9,0,858.0,63.0,4.3,17.9,422.0,259.05,178.35
2018,10,30,9,15,875.0,65.5,4.35,18.55,460.0,305.14,219.66
2018,10,30,9,30,892.0,68.0,4.4,19.2,498.0,351.11,260.51
2018,10,30,9,45,903.0,69.5,4.4,19.85,529.0,393.6,297.93
2018,10,30,10,0,914.0,71.0,4.4,20.5,560.0,434.98,333.53
2018,10,30,10,15,921.5,72.0,4.45,21.05,584.0,473.06,365.88
2018,10,30,10,30,929.0,73.0,4.5,21.6,608.0,509.36,396.01
2018,10,30,10,45,935.5,74.0,4.55,22.15,626.0,543.22,423.49
2018,10,30,11,0,942.0,75.0,4.6,22.7,644.0,574.89,448.65
2018,10,30,11,15,945.5,75.0,4.65,23.05,653.5,601.57,469.9
2018,10,30,11,30,949.0,75.0,4.7,23.4,663.0,625.59,488.76
2018,10,30,11,45,950.5,74.5,4.75,23.8,665.0,645.15,503.89
2018,10,30,12,0,952.0,74.0,4.8,24.2,667.0,661.74,516.59
2018,10,30,12,15,948.0,75.0,4.8,24.4,660.5,673.41,525.63
2018,10,30,12,30,944.0,76.0,4.8,24.6,654.0,681.91,532.2
2018,10,30,12,45,937.0,76.0,4.85,24.8,639.0,684.25,534.4
2018,10,30,13,0,930.0,76.0,4.9,25.0,624.0,683.41,534.19
2018,10,30,13,15,924.0,75.0,4.85,25.05,603.0,679.01,531.27
2018,10,30,13,30,918.0,74.0,4.8,25.1,582.0,671.52,526.0
2018,10,30,13,45,909.5,72.0,4.8,25.15,553.5,658.35,516.67
2018,10,30,14,0,901.0,70.0,4.8,25.2,525.0,642.29,505.05
2018,10,30,14,15,865.0,69.5,4.7,25.1,482.0,608.41,479.74
2018,10,30,14,30,829.0,69.0,4.6,25.0,439.0,575.76,454.95
2018,10,30,14,45,818.5,64.5,4.55,24.9,401.5,549.11,434.67
2018,10,30,15,0,808.0,60.0,4.5,24.8,364.0,520.34,412.18
2018,10,30,15,15,747.5,61.0,4.5,24.8,315.5,469.78,372.05
2018,10,30,15,30,687.0,62.0,4.5,24.8,267.0,420.19,331.79
2018,10,30,15,45,568.0,60.0,3.75,23.8,210.5,344.39,270.67
2018,10,30,16,0,449.0,58.0,3.0,22.8,154.0,272.6,211.88
2018,10,30,16,15,391.5,48.0,2.65,21.4,116.5,223.2,170.05
2018,10,30,16,30,334.0,38.0,2.3,20.0,79.0,177.25,129.21
2018,10,30,16,45,228.0,26.0,1.9,18.6,48.5,115.04,61.23
2018,10,30,17,0,122.0,14.0,1.5,17.2,18.0,47.07,0.0
2018,10,30,17,15,61.0,7.0,1.55,16.7,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,31,6,15,26.5,3.0,1.2,11.15,2.5,0.0,0.0
2018,10,31,6,30,53.0,6.0,1.1,11.5,5.0,0.0,0.0
2018,10,31,6,45,105.0,17.0,1.05,11.85,23.0,16.71,0.0
2018,10,31,7,0,157.0,28.0,1.0,12.2,41.0,21.79,10.09
2018,10,31,7,15,225.5,42.0,1.15,13.2,74.0,32.06,22.08
2018,10,31,7,30,294.0,56.0,1.3,14.2,107.0,41.87,31.3
2018,10,31,7,45,338.0,68.5,1.5,15.2,144.0,50.08,38.81
2018,10,31,8,0,382.0,81.0,1.7,16.2,181.0,76.88,49.52
2018,10,31,8,15,448.5,88.0,1.75,16.8,226.0,109.83,68.63
2018,10,31,8,30,515.0,95.0,1.8,17.4,271.0,148.6,95.98
2018,10,31,8,45,637.5,84.5,1.9,18.05,330.0,187.75,123.87
2018,10,31,9,0,760.0,74.0,2.0,18.7,389.0,240.02,164.59
2018,10,31,9,15,724.0,90.5,2.1,19.3,412.5,277.67,199.62
2018,10,31,9,30,688.0,107.0,2.2,19.9,436.0,313.61,232.44
2018,10,31,9,45,750.5,100.0,2.3,20.5,480.0,359.2,270.17
2018,10,31,10,0,813.0,93.0,2.4,21.1,524.0,409.76,311.33
2018,10,31,10,15,831.0,92.0,2.55,21.6,550.0,447.26,342.57
2018,10,31,10,30,849.0,91.0,2.7,22.1,576.0,483.95,372.57
2018,10,31,10,45,844.0,95.5,2.85,22.65,589.5,513.45,396.45
2018,10,31,11,0,839.0,100.0,3.0,23.2,603.0,540.43,417.85
2018,10,31,11,15,873.0,91.5,3.1,23.55,622.0,573.92,444.08
2018,10,31,11,30,907.0,83.0,3.2,23.9,641.0,605.52,468.54
2018,10,31,11,45,907.5,82.0,3.35,24.25,642.0,623.21,482.44
2018,10,31,12,0,908.0,81.0,3.5,24.6,643.0,638.04,494.09
2018,10,31,12,15,890.0,85.5,3.5,24.8,631.5,644.08,498.77
2018,10,31,12,30,872.0,90.0,3.5,25.0,620.0,646.88,500.98
2018,10,31,12,45,792.5,110.0,3.5,25.2,583.5,625.12,484.4
2018,10,31,13,0,713.0,130.0,3.5,25.4,547.0,599.73,465.08
2018,10,31,13,15,719.5,121.0,3.45,25.5,528.5,595.94,462.94
2018,10,31,13,30,726.0,112.0,3.4,25.6,510.0,589.47,458.64
2018,10,31,13,45,697.0,113.0,3.4,25.75,479.0,568.76,443.3
2018,10,31,14,0,668.0,114.0,3.4,25.9,448.0,546.19,426.48
2018,10,31,14,15,541.0,134.0,3.35,25.9,392.5,480.0,375.85
2018,10,31,14,30,414.0,154.0,3.3,25.9,337.0,419.55,328.91
2018,10,31,14,45,380.5,143.5,3.3,25.9,299.5,382.54,300.73
2018,10,31,15,0,347.0,133.0,3.3,25.9,262.0,339.02,267.04
2018,10,31,15,15,389.5,110.0,3.3,25.9,238.0,334.83,263.72
2018,10,31,15,30,432.0,87.0,3.3,25.9,214.0,319.91,251.26
2018,10,31,15,45,437.0,72.0,2.5,25.05,182.0,295.18,230.11
2018,10,31,16,0,442.0,57.0,1.7,24.2,150.0,266.65,204.77
2018,10,31,16,15,376.0,47.5,1.55,23.2,112.5,214.99,161.5
2018,10,31,16,30,310.0,38.0,1.4,22.2,75.0,167.39,119.79
2018,10,31,16,45,202.5,25.5,1.25,21.2,45.0,104.62,49.39
2018,10,31,17,0,95.0,13.0,1.1,20.2,15.0,38.37,0.0
2018,10,31,17,15,47.5,6.5,1.1,20.05,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,1,6,15,6.0,0.5,1.1,12.2,0.5,0.0,0.0
2018,11,1,6,30,12.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,1,6,45,57.0,14.0,1.15,13.2,18.0,13.76,0.0
2018,11,1,7,0,102.0,27.0,1.2,13.7,35.0,22.53,9.69
2018,11,1,7,15,111.0,44.0,1.35,14.55,58.0,35.93,25.15
2018,11,1,7,30,120.0,61.0,1.5,15.4,81.0,48.89,37.2
2018,11,1,7,45,118.5,79.5,1.65,16.25,104.5,66.09,52.62
2018,11,1,8,0,117.0,98.0,1.8,17.1,128.0,86.76,64.49
2018,11,1,8,15,230.5,107.5,1.75,17.95,180.5,109.19,76.63
2018,11,1,8,30,344.0,117.0,1.7,18.8,233.0,142.38,97.7
2018,11,1,8,45,399.0,125.0,1.65,19.6,276.0,177.74,124.39
2018,11,1,9,0,454.0,133.0,1.6,20.4,319.0,217.69,155.74
2018,11,1,9,15,461.0,145.0,1.75,21.35,349.0,252.38,184.88
2018,11,1,9,30,468.0,157.0,1.9,22.3,379.0,287.01,213.65
2018,11,1,9,45,485.5,164.0,2.05,23.2,407.5,320.68,241.07
2018,11,1,10,0,503.0,171.0,2.2,24.1,436.0,354.77,268.34
2018,11,1,10,15,547.5,166.5,2.35,24.7,467.0,390.08,296.29
2018,11,1,10,30,592.0,162.0,2.5,25.3,498.0,427.7,325.71
2018,11,1,10,45,694.5,135.0,2.65,25.9,540.5,472.97,360.77
2018,11,1,11,0,797.0,108.0,2.8,26.5,583.0,522.89,399.01
2018,11,1,11,15,793.0,112.0,2.9,26.9,590.5,546.3,417.02
2018,11,1,11,30,789.0,116.0,3.0,27.3,598.0,567.23,432.97
2018,11,1,11,45,789.5,115.5,3.1,27.7,599.0,583.8,445.6
2018,11,1,12,0,790.0,115.0,3.2,28.1,600.0,597.89,456.25
2018,11,1,12,15,770.0,119.5,3.2,28.35,588.5,601.83,459.18
2018,11,1,12,30,750.0,124.0,3.2,28.6,577.0,603.33,460.26
2018,11,1,12,45,786.0,110.5,3.25,28.85,575.5,618.1,471.8
2018,11,1,13,0,822.0,97.0,3.3,29.1,574.0,630.7,481.62
2018,11,1,13,15,848.0,87.0,3.25,29.2,563.5,637.6,487.11
2018,11,1,13,30,874.0,77.0,3.2,29.3,553.0,639.03,488.7
2018,11,1,13,45,842.5,79.0,3.15,29.45,518.5,618.74,473.77
2018,11,1,14,0,811.0,81.0,3.1,29.6,484.0,593.99,455.64
2018,11,1,14,15,783.5,77.5,3.0,29.5,444.5,563.68,433.72
2018,11,1,14,30,756.0,74.0,2.9,29.4,405.0,531.62,410.19
2018,11,1,14,45,746.0,69.5,2.8,29.35,370.5,506.89,391.61
2018,11,1,15,0,736.0,65.0,2.7,29.3,336.0,480.25,371.05
2018,11,1,15,15,634.5,69.5,2.7,29.3,282.5,416.74,322.11
2018,11,1,15,30,533.0,74.0,2.7,29.3,229.0,355.33,273.97
2018,11,1,15,45,434.5,69.5,1.95,27.95,181.5,289.51,222.15
2018,11,1,16,0,336.0,65.0,1.2,26.6,134.0,227.59,172.45
2018,11,1,16,15,286.5,52.0,1.2,25.75,100.0,183.06,135.62
2018,11,1,16,30,237.0,39.0,1.2,24.9,66.0,141.88,99.58
2018,11,1,16,45,150.0,25.5,1.2,24.0,39.5,87.17,34.57
2018,11,1,17,0,63.0,12.0,1.2,23.1,13.0,28.54,0.0
2018,11,1,17,15,31.5,6.0,1.15,22.8,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.55,16.9,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.5,17.05,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,17.2,3.0,0.0,0.0
2018,11,2,6,45,132.0,14.5,0.45,17.4,23.0,14.25,0.0
2018,11,2,7,0,240.0,25.0,0.4,17.6,43.0,19.87,6.78
2018,11,2,7,15,312.0,37.5,0.45,18.15,78.5,29.06,18.9
2018,11,2,7,30,384.0,50.0,0.5,18.7,114.0,37.74,27.08
2018,11,2,7,45,518.0,52.0,0.5,19.25,166.5,36.51,26.34
2018,11,2,8,0,652.0,54.0,0.5,19.8,219.0,63.15,32.69
2018,11,2,8,15,669.0,61.5,0.5,20.45,258.5,101.62,52.85
2018,11,2,8,30,686.0,69.0,0.5,21.1,298.0,144.25,83.44
2018,11,2,8,45,651.0,85.5,0.55,21.8,325.0,186.44,119.34
2018,11,2,9,0,616.0,102.0,0.6,22.5,352.0,224.83,153.26
2018,11,2,9,15,731.5,87.0,0.75,23.35,411.0,271.12,188.87
2018,11,2,9,30,847.0,72.0,0.9,24.2,470.0,327.84,233.24
2018,11,2,9,45,832.0,81.0,1.05,25.05,493.5,366.39,266.3
2018,11,2,10,0,817.0,90.0,1.2,25.9,517.0,402.14,296.28
2018,11,2,10,15,854.0,84.5,1.35,26.7,548.5,443.32,329.03
2018,11,2,10,30,891.0,79.0,1.5,27.5,580.0,486.5,362.49
2018,11,2,10,45,896.5,80.0,1.7,28.3,597.0,518.55,387.49
2018,11,2,11,0,902.0,81.0,1.9,29.1,614.0,548.47,410.4
2018,11,2,11,15,904.0,82.0,2.05,29.35,623.5,574.22,430.53
2018,11,2,11,30,906.0,83.0,2.2,29.6,633.0,597.39,448.48
2018,11,2,11,45,879.0,91.5,2.4,29.85,626.0,608.45,457.54
2018,11,2,12,0,852.0,100.0,2.6,30.1,619.0,616.63,464.31
2018,11,2,12,15,812.0,110.0,2.7,30.15,601.0,614.69,463.63
2018,11,2,12,30,772.0,120.0,2.8,30.2,583.0,609.26,460.34
2018,11,2,12,45,828.0,102.0,2.9,30.2,588.0,632.36,478.58
2018,11,2,13,0,884.0,84.0,3.0,30.2,593.0,650.82,493.35
2018,11,2,13,15,851.5,87.0,2.95,29.95,562.5,636.18,483.4
2018,11,2,13,30,819.0,90.0,2.9,29.7,532.0,617.06,470.36
2018,11,2,13,45,826.0,84.5,2.9,29.45,510.5,610.91,467.08
2018,11,2,14,0,833.0,79.0,2.9,29.2,489.0,601.77,461.42
2018,11,2,14,15,816.0,77.5,2.8,28.85,455.5,579.75,445.86
2018,11,2,14,30,799.0,76.0,2.7,28.5,422.0,555.58,428.47
2018,11,2,14,45,781.5,71.5,2.6,28.2,383.5,525.87,406.57
2018,11,2,15,0,764.0,67.0,2.5,27.9,345.0,494.46,382.82
2018,11,2,15,15,728.0,63.5,2.5,27.9,301.5,453.23,350.77
2018,11,2,15,30,692.0,60.0,2.5,27.9,258.0,411.78,317.61
2018,11,2,15,45,541.5,61.5,1.95,26.75,200.0,327.16,251.24
2018,11,2,16,0,391.0,63.0,1.4,25.6,142.0,246.87,187.42
2018,11,2,16,15,324.5,50.0,1.3,24.4,104.0,194.06,144.07
2018,11,2,16,30,258.0,37.0,1.2,23.2,66.0,145.78,102.09
2018,11,2,16,45,171.5,24.0,1.15,21.95,39.5,90.51,29.04
2018,11,2,17,0,85.0,11.0,1.1,20.7,13.0,33.12,0.0
2018,11,2,17,15,42.5,5.5,1.1,20.15,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.35,12.55,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.3,13.0,2.0,0.0,0.0
2018,11,3,6,45,113.0,13.5,1.25,13.45,20.0,13.27,0.0
2018,11,3,7,0,196.0,24.0,1.2,13.9,38.0,19.08,5.28
2018,11,3,7,15,262.5,38.0,1.5,15.15,71.5,29.12,19.05
2018,11,3,7,30,329.0,52.0,1.8,16.4,105.0,39.07,28.41
2018,11,3,7,45,471.5,53.5,2.05,17.6,156.5,38.04,27.8
2018,11,3,8,0,614.0,55.0,2.3,18.8,208.0,57.48,30.0
2018,11,3,8,15,638.0,64.5,2.45,19.55,250.5,99.38,52.96
2018,11,3,8,30,662.0,74.0,2.6,20.3,293.0,143.09,84.31
2018,11,3,8,45,752.5,67.5,2.8,21.0,346.5,188.48,118.07
2018,11,3,9,0,843.0,61.0,3.0,21.7,400.0,241.29,160.21
2018,11,3,9,15,860.0,63.0,3.1,22.45,436.5,285.81,199.25
2018,11,3,9,30,877.0,65.0,3.2,23.2,473.0,330.2,238.01
2018,11,3,9,45,889.5,66.5,3.25,23.9,504.0,372.2,274.36
2018,11,3,10,0,902.0,68.0,3.3,24.6,535.0,413.26,309.12
2018,11,3,10,15,910.5,69.5,3.4,25.25,559.5,451.46,340.96
2018,11,3,10,30,919.0,71.0,3.5,25.9,584.0,488.01,370.7
2018,11,3,10,45,925.0,72.5,3.6,26.6,602.0,521.51,397.31
2018,11,3,11,0,931.0,74.0,3.7,27.3,620.0,552.85,421.63
2018,11,3,11,15,902.5,82.5,3.8,27.8,619.0,570.19,435.32
2018,11,3,11,30,874.0,91.0,3.9,28.3,618.0,583.61,445.72
2018,11,3,11,45,801.0,113.5,4.0,28.85,597.5,581.86,444.15
2018,11,3,12,0,728.0,136.0,4.1,29.4,577.0,575.33,438.79
2018,11,3,12,15,721.0,135.5,4.1,29.7,568.5,581.91,443.85
2018,11,3,12,30,714.0,135.0,4.1,30.0,560.0,585.94,446.88
2018,11,3,12,45,731.5,127.5,4.1,30.25,554.0,595.54,454.29
2018,11,3,13,0,749.0,120.0,4.1,30.5,548.0,602.66,459.8
2018,11,3,13,15,568.0,161.0,4.05,30.55,478.5,530.61,405.45
2018,11,3,13,30,387.0,202.0,4.0,30.6,409.0,454.95,347.82
2018,11,3,13,45,306.0,204.5,3.9,30.65,363.0,406.99,311.63
2018,11,3,14,0,225.0,207.0,3.8,30.7,317.0,353.96,271.2
2018,11,3,14,15,263.5,183.0,3.7,30.5,303.0,355.51,273.65
2018,11,3,14,30,302.0,159.0,3.6,30.3,289.0,348.93,269.68
2018,11,3,14,45,360.5,137.5,3.45,30.15,278.0,360.09,278.83
2018,11,3,15,0,419.0,116.0,3.3,30.0,267.0,360.93,279.69
2018,11,3,15,15,295.5,109.0,3.3,30.0,209.0,274.53,212.42
2018,11,3,15,30,172.0,102.0,3.3,30.0,151.0,201.25,154.5
2018,11,3,15,45,147.0,88.0,2.45,28.15,124.5,165.02,126.07
2018,11,3,16,0,122.0,74.0,1.6,26.3,98.0,136.09,102.61
2018,11,3,16,15,93.5,56.5,1.5,24.9,72.0,102.79,75.2
2018,11,3,16,30,65.0,39.0,1.4,23.5,46.0,71.08,47.94
2018,11,3,16,45,53.5,23.5,1.35,22.05,27.5,45.47,7.58
2018,11,3,17,0,42.0,8.0,1.3,20.6,9.0,18.75,0.0
2018,11,3,17,15,21.0,4.0,1.3,20.15,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.05,11.95,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.0,12.1,2.0,0.0,0.0
2018,11,4,6,45,150.0,14.5,0.95,12.25,23.0,14.25,0.0
2018,11,4,7,0,276.0,26.0,0.9,12.4,44.0,21.42,5.04
2018,11,4,7,15,370.0,35.5,1.05,13.2,81.0,27.63,17.85
2018,11,4,7,30,464.0,45.0,1.2,14.0,118.0,33.56,23.86
2018,11,4,7,45,454.5,57.5,1.4,14.8,148.5,41.93,31.57
2018,11,4,8,0,445.0,70.0,1.6,15.6,179.0,64.06,40.27
2018,11,4,8,15,403.0,90.5,1.55,16.35,204.0,101.87,65.01
2018,11,4,8,30,361.0,111.0,1.5,17.1,229.0,135.54,92.06
2018,11,4,8,45,417.0,117.0,1.4,17.9,270.5,169.46,117.38
2018,11,4,9,0,473.0,123.0,1.3,18.7,312.0,207.96,147.59
2018,11,4,9,15,471.0,137.5,1.3,19.7,340.0,243.08,177.42
2018,11,4,9,30,469.0,152.0,1.3,20.7,368.0,277.41,206.15
2018,11,4,9,45,454.5,166.5,1.3,21.75,387.5,306.58,230.37
2018,11,4,10,0,440.0,181.0,1.3,22.8,407.0,333.86,252.33
2018,11,4,10,15,541.0,160.5,1.4,23.4,451.5,375.25,284.3
2018,11,4,10,30,642.0,140.0,1.5,24.0,496.0,422.25,320.48
2018,11,4,10,45,729.0,123.5,1.6,24.65,539.0,470.13,357.03
2018,11,4,11,0,816.0,107.0,1.7,25.3,582.0,521.84,395.94
2018,11,4,11,15,870.5,96.0,1.85,25.6,610.0,562.18,426.87
2018,11,4,11,30,925.0,85.0,2.0,25.9,638.0,602.48,457.5
2018,11,4,11,45,907.5,88.5,2.15,26.2,632.5,614.57,467.27
2018,11,4,12,0,890.0,92.0,2.3,26.5,627.0,623.26,474.53
2018,11,4,12,15,878.0,94.0,2.35,26.55,617.0,631.42,481.26
2018,11,4,12,30,866.0,96.0,2.4,26.6,607.0,635.89,485.25
2018,11,4,12,45,862.0,95.5,2.5,26.65,594.5,639.69,488.99
2018,11,4,13,0,858.0,95.0,2.6,26.7,582.0,640.56,490.55
2018,11,4,13,15,858.5,89.5,2.65,26.6,561.5,636.02,488.4
2018,11,4,13,30,859.0,84.0,2.7,26.5,541.0,628.47,484.01
2018,11,4,13,45,844.5,84.0,2.75,26.35,513.5,614.74,474.88
2018,11,4,14,0,830.0,84.0,2.8,26.2,486.0,598.45,463.71
2018,11,4,14,15,818.0,79.5,2.8,25.85,452.0,576.32,448.33
2018,11,4,14,30,806.0,75.0,2.8,25.5,418.0,551.86,430.84
2018,11,4,14,45,739.0,74.5,2.8,25.1,366.0,499.31,391.68
2018,11,4,15,0,672.0,74.0,2.8,24.7,314.0,449.17,353.48
2018,11,4,15,15,623.5,70.5,2.8,24.7,271.0,404.66,318.24
2018,11,4,15,30,575.0,67.0,2.8,24.7,228.0,360.96,282.68
2018,11,4,15,45,543.5,59.0,2.65,23.2,189.5,320.96,250.31
2018,11,4,16,0,512.0,51.0,2.5,21.7,151.0,281.56,216.91
2018,11,4,16,15,383.0,43.5,2.2,20.5,106.5,207.28,155.53
2018,11,4,16,30,254.0,36.0,1.9,19.3,62.0,141.77,98.98
2018,11,4,16,45,152.0,22.0,1.6,18.05,35.5,79.8,7.32
2018,11,4,17,0,50.0,8.0,1.3,16.8,9.0,20.67,0.0
2018,11,4,17,15,25.0,4.0,1.35,16.3,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.3,11.65,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.3,12.2,2.0,0.0,0.0
2018,11,5,6,45,169.5,13.0,1.35,12.7,22.5,12.78,0.0
2018,11,5,7,0,316.0,23.0,1.4,13.2,43.0,18.55,1.72
2018,11,5,7,15,430.0,30.0,1.65,14.0,82.0,22.59,13.37
2018,11,5,7,30,544.0,37.0,1.9,14.8,121.0,28.98,19.72
2018,11,5,7,45,610.5,41.5,2.15,15.6,165.5,30.85,21.65
2018,11,5,8,0,677.0,46.0,2.4,16.4,210.0,49.84,25.17
2018,11,5,8,15,719.5,49.0,2.55,17.2,254.0,90.06,43.7
2018,11,5,8,30,762.0,52.0,2.7,18.0,298.0,133.72,73.24
2018,11,5,8,45,790.5,54.5,2.85,18.8,339.0,177.71,108.41
2018,11,5,9,0,819.0,57.0,3.0,19.6,380.0,226.41,149.78
2018,11,5,9,15,835.5,60.0,3.15,20.3,416.5,270.36,188.64
2018,11,5,9,30,852.0,63.0,3.3,21.0,453.0,314.22,227.37
2018,11,5,9,45,861.0,66.5,3.45,21.7,483.0,355.68,263.82
2018,11,5,10,0,870.0,70.0,3.6,22.4,513.0,396.02,298.56
2018,11,5,10,15,880.5,71.5,3.65,23.0,538.0,433.78,330.47
2018,11,5,10,30,891.0,73.0,3.7,23.6,563.0,470.1,360.43
2018,11,5,10,45,897.5,73.5,3.8,24.2,580.0,501.91,386.36
2018,11,5,11,0,904.0,74.0,3.9,24.8,597.0,531.65,410.08
2018,11,5,11,15,908.5,74.5,3.9,25.15,607.0,558.1,431.02
2018,11,5,11,30,913.0,75.0,3.9,25.5,617.0,582.09,449.68
2018,11,5,11,45,913.5,75.5,3.9,25.85,619.0,601.19,464.38
2018,11,5,12,0,914.0,76.0,3.9,26.2,621.0,617.47,476.74
2018,11,5,12,15,913.5,75.5,3.95,26.3,615.5,629.23,486.21
2018,11,5,12,30,913.0,75.0,4.0,26.4,610.0,637.99,493.37
2018,11,5,12,45,908.5,74.5,4.0,26.55,596.5,641.28,496.19
2018,11,5,13,0,904.0,74.0,4.0,26.7,583.0,641.51,496.71
2018,11,5,13,15,897.0,73.0,3.95,26.7,562.0,636.63,493.58
2018,11,5,13,30,890.0,72.0,3.9,26.7,541.0,628.8,488.2
2018,11,5,13,45,879.0,70.5,3.85,26.7,513.5,615.11,478.42
2018,11,5,14,0,868.0,69.0,3.8,26.7,486.0,598.73,466.48
2018,11,5,14,15,851.5,67.0,3.75,26.5,451.5,576.03,449.99
2018,11,5,14,30,835.0,65.0,3.7,26.3,417.0,553.85,433.46
2018,11,5,14,45,811.5,63.0,3.65,26.1,378.0,523.19,410.16
2018,11,5,15,0,788.0,61.0,3.6,25.9,339.0,491.04,385.11
2018,11,5,15,15,752.5,57.0,3.6,25.9,295.0,449.41,351.9
2018,11,5,15,30,717.0,53.0,3.6,25.9,251.0,407.53,317.5
2018,11,5,15,45,662.5,49.0,2.85,24.6,206.0,357.41,276.28
2018,11,5,16,0,608.0,45.0,2.1,23.3,161.0,308.91,234.93
2018,11,5,16,15,515.0,38.5,1.9,21.9,117.5,249.07,184.52
2018,11,5,16,30,422.0,32.0,1.7,20.5,74.0,192.27,131.75
2018,11,5,16,45,260.0,21.0,1.5,19.05,42.5,108.96,0.0
2018,11,5,17,0,98.0,10.0,1.3,17.6,11.0,34.62,0.0
2018,11,5,17,15,49.0,5.0,1.3,17.1,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,6,6,45,140.5,12.0,1.2,9.95,20.5,11.8,0.0
2018,11,6,7,0,281.0,24.0,1.1,10.2,41.0,19.84,0.0
2018,11,6,7,15,419.0,32.0,1.35,11.3,82.5,24.7,15.2
2018,11,6,7,30,557.0,40.0,1.6,12.4,124.0,32.27,22.79
2018,11,6,7,45,610.0,46.0,1.8,13.45,167.0,35.34,25.83
2018,11,6,8,0,663.0,52.0,2.0,14.5,210.0,52.74,29.46
2018,11,6,8,15,723.0,55.0,2.15,15.1,258.5,93.18,47.2
2018,11,6,8,30,783.0,58.0,2.3,15.7,307.0,138.84,77.36
2018,11,6,8,45,812.0,61.0,2.5,16.3,349.5,184.21,113.64
2018,11,6,9,0,841.0,64.0,2.7,16.9,392.0,231.15,153.88
2018,11,6,9,15,859.0,66.5,2.75,17.5,429.5,276.11,193.87
2018,11,6,9,30,877.0,69.0,2.8,18.1,467.0,323.85,236.0
2018,11,6,9,45,888.5,71.5,2.85,18.7,498.0,366.23,273.45
2018,11,6,10,0,900.0,74.0,2.9,19.3,529.0,407.6,309.28
2018,11,6,10,15,910.0,75.5,2.9,19.95,554.0,446.19,341.94
2018,11,6,10,30,920.0,77.0,2.9,20.6,579.0,483.24,372.49
2018,11,6,10,45,925.0,77.5,2.85,21.2,595.5,515.22,398.36
2018,11,6,11,0,930.0,78.0,2.8,21.8,612.0,544.96,421.81
2018,11,6,11,15,932.5,78.0,2.85,22.35,621.0,570.52,441.9
2018,11,6,11,30,935.0,78.0,2.9,22.9,630.0,593.43,459.58
2018,11,6,11,45,936.0,78.5,2.95,23.45,632.0,613.26,474.58
2018,11,6,12,0,937.0,79.0,3.0,24.0,634.0,630.2,487.19
2018,11,6,12,15,932.5,79.5,3.05,24.35,627.0,640.92,495.41
2018,11,6,12,30,928.0,80.0,3.1,24.7,620.0,648.52,501.23
2018,11,6,12,45,919.5,81.0,3.15,25.05,605.5,651.1,503.26
2018,11,6,13,0,911.0,82.0,3.2,25.4,591.0,650.58,502.97
2018,11,6,13,15,903.0,80.5,3.15,25.55,569.0,644.68,498.81
2018,11,6,13,30,895.0,79.0,3.1,25.7,547.0,635.8,492.4
2018,11,6,13,45,882.5,77.0,3.1,25.9,518.0,620.77,481.47
2018,11,6,14,0,870.0,75.0,3.1,26.1,489.0,605.55,470.18
2018,11,6,14,15,852.5,72.5,3.0,26.0,454.0,581.97,452.79
2018,11,6,14,30,835.0,70.0,2.9,25.9,419.0,556.15,433.44
2018,11,6,14,45,810.5,67.5,2.8,25.85,379.0,524.51,409.2
2018,11,6,15,0,786.0,65.0,2.7,25.8,339.0,491.41,383.27
2018,11,6,15,15,748.0,61.0,2.7,25.8,294.5,448.76,349.55
2018,11,6,15,30,710.0,57.0,2.7,25.8,250.0,405.96,314.69
2018,11,6,15,45,653.5,51.5,1.9,24.05,204.0,353.68,272.16
2018,11,6,16,0,597.0,46.0,1.1,22.3,158.0,306.2,231.63
2018,11,6,16,15,503.0,39.0,1.15,21.35,115.0,243.4,179.28
2018,11,6,16,30,409.0,32.0,1.2,20.4,72.0,186.44,125.73
2018,11,6,16,45,250.5,20.5,1.25,19.5,41.0,104.08,0.0
2018,11,6,17,0,92.0,9.0,1.3,18.6,10.0,31.84,0.0
2018,11,6,17,15,46.0,4.5,1.3,18.2,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.0,15.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.05,15.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,15.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,14.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,6,45,121.0,10.5,0.45,14.2,17.5,10.32,0.0
2018,11,7,7,0,242.0,21.0,0.5,14.2,35.0,16.94,0.0
2018,11,7,7,15,312.0,33.0,0.55,14.6,68.0,25.9,15.78
2018,11,7,7,30,382.0,45.0,0.6,15.0,101.0,34.33,24.3
2018,11,7,7,45,485.0,50.0,0.7,15.45,147.0,35.91,26.12
2018,11,7,8,0,588.0,55.0,0.8,15.9,193.0,48.56,28.22
2018,11,7,8,15,678.0,55.0,1.0,16.55,245.0,87.71,44.58
2018,11,7,8,30,768.0,55.0,1.2,17.2,297.0,131.66,71.65
2018,11,7,8,45,797.0,58.0,1.4,17.8,338.5,176.17,106.61
2018,11,7,9,0,826.0,61.0,1.6,18.4,380.0,222.25,145.57
2018,11,7,9,15,845.0,63.5,1.75,19.05,417.0,269.63,186.89
2018,11,7,9,30,864.0,66.0,1.9,19.7,454.0,314.01,225.85
2018,11,7,9,45,876.5,68.0,2.05,20.3,485.0,355.61,262.37
2018,11,7,10,0,889.0,70.0,2.2,20.9,516.0,396.3,297.46
2018,11,7,10,15,899.0,71.5,2.35,21.5,540.5,434.38,329.76
2018,11,7,10,30,909.0,73.0,2.5,22.1,565.0,470.95,360.11
2018,11,7,10,45,915.5,73.5,2.65,22.65,582.5,503.2,386.58
2018,11,7,11,0,922.0,74.0,2.8,23.2,600.0,533.34,410.85
2018,11,7,11,15,925.5,74.5,2.9,23.55,609.5,559.64,431.92
2018,11,7,11,30,929.0,75.0,3.0,23.9,619.0,583.38,450.68
2018,11,7,11,45,930.0,74.5,3.05,24.25,620.5,602.03,465.24
2018,11,7,12,0,931.0,74.0,3.1,24.6,622.0,617.8,477.42
2018,11,7,12,15,929.5,73.5,3.15,24.8,616.0,629.15,486.46
2018,11,7,12,30,928.0,73.0,3.2,25.0,610.0,637.45,493.13
2018,11,7,12,45,923.5,72.5,3.25,25.2,596.0,640.85,496.12
2018,11,7,13,0,919.0,72.0,3.3,25.4,582.0,641.15,496.76
