Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,13,15,911.0,71.0,3.3,25.45,560.5,635.72,493.28
2018,11,7,13,30,903.0,70.0,3.3,25.5,539.0,627.29,487.51
2018,11,7,13,45,891.5,68.5,3.3,25.55,510.5,613.32,477.55
2018,11,7,14,0,880.0,67.0,3.3,25.6,482.0,596.63,465.41
2018,11,7,14,15,863.0,65.0,3.3,25.45,447.5,573.65,448.7
2018,11,7,14,30,846.0,63.0,3.3,25.3,413.0,548.45,429.96
2018,11,7,14,45,822.0,60.0,3.25,25.1,373.0,519.09,407.48
2018,11,7,15,0,798.0,57.0,3.2,24.9,333.0,485.55,381.26
2018,11,7,15,15,762.0,54.0,3.2,24.9,289.5,444.9,348.62
2018,11,7,15,30,726.0,51.0,3.2,24.9,246.0,404.02,314.77
2018,11,7,15,45,671.5,46.5,2.5,23.5,201.0,353.57,273.13
2018,11,7,16,0,617.0,42.0,1.8,22.1,156.0,304.8,231.34
2018,11,7,16,15,525.5,35.5,1.65,20.75,113.0,242.59,178.75
2018,11,7,16,30,434.0,29.0,1.5,19.4,70.0,190.1,126.65
2018,11,7,16,45,269.5,19.0,1.4,18.1,40.0,106.63,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.8,10.0,34.79,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.45,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,8,6,45,76.5,11.5,1.65,8.15,15.5,11.3,0.0
2018,11,8,7,0,153.0,23.0,1.7,8.4,31.0,18.28,0.0
2018,11,8,7,15,270.0,37.5,1.95,9.3,69.5,29.26,18.69
2018,11,8,7,30,387.0,52.0,2.2,10.2,108.0,41.75,31.23
2018,11,8,7,45,469.5,62.0,2.5,11.05,153.5,47.57,36.94
2018,11,8,8,0,552.0,72.0,2.8,11.9,199.0,61.53,41.58
2018,11,8,8,15,608.5,77.5,2.9,12.7,244.5,98.07,57.19
2018,11,8,8,30,665.0,83.0,3.0,13.5,290.0,139.75,84.29
2018,11,8,8,45,707.0,87.0,3.05,14.3,334.0,182.5,117.41
2018,11,8,9,0,749.0,91.0,3.1,15.1,378.0,228.23,155.54
2018,11,8,9,15,782.0,92.5,3.2,15.95,417.5,272.12,193.62
2018,11,8,9,30,815.0,94.0,3.3,16.8,457.0,320.01,235.1
2018,11,8,9,45,842.5,93.5,3.4,17.7,491.0,362.51,272.01
2018,11,8,10,0,870.0,93.0,3.5,18.6,525.0,405.39,308.59
2018,11,8,10,15,880.5,94.5,3.55,19.15,550.0,443.41,341.16
2018,11,8,10,30,891.0,96.0,3.6,19.7,575.0,480.02,371.84
2018,11,8,10,45,898.0,98.0,3.65,20.25,593.5,513.9,399.66
2018,11,8,11,0,905.0,100.0,3.7,20.8,612.0,545.78,425.27
2018,11,8,11,15,913.5,101.0,3.7,21.15,625.0,575.3,448.75
2018,11,8,11,30,922.0,102.0,3.7,21.5,638.0,602.56,470.03
2018,11,8,11,45,922.0,102.5,3.7,21.85,640.0,622.12,485.23
2018,11,8,12,0,922.0,103.0,3.7,22.2,642.0,638.82,498.02
2018,11,8,12,15,926.5,100.0,3.65,22.35,637.0,651.65,508.1
2018,11,8,12,30,931.0,97.0,3.6,22.5,632.0,661.52,515.83
2018,11,8,12,45,900.0,101.0,3.5,22.7,608.0,654.16,510.24
2018,11,8,13,0,869.0,105.0,3.4,22.9,584.0,643.55,502.22
2018,11,8,13,15,893.0,96.5,3.3,23.0,572.5,650.27,507.58
2018,11,8,13,30,917.0,88.0,3.2,23.1,561.0,653.72,510.3
2018,11,8,13,45,901.0,86.5,3.1,23.25,530.5,637.39,497.97
2018,11,8,14,0,885.0,85.0,3.0,23.4,500.0,618.34,483.56
2018,11,8,14,15,862.5,83.5,2.85,23.3,463.0,593.02,464.55
2018,11,8,14,30,840.0,82.0,2.7,23.2,426.0,565.55,443.6
2018,11,8,14,45,807.5,79.5,2.5,23.15,384.0,529.75,415.72
2018,11,8,15,0,775.0,77.0,2.3,23.1,342.0,495.01,388.01
2018,11,8,15,15,733.5,72.0,2.3,23.1,296.0,450.43,352.67
2018,11,8,15,30,692.0,67.0,2.3,23.1,250.0,405.93,316.31
2018,11,8,15,45,620.0,61.0,1.6,21.45,202.0,347.74,268.87
2018,11,8,16,0,548.0,55.0,0.9,19.8,154.0,292.36,222.13
2018,11,8,16,15,435.0,45.5,0.95,19.15,109.5,222.01,163.81
2018,11,8,16,30,322.0,36.0,1.0,18.5,65.0,158.51,104.03
2018,11,8,16,45,182.0,21.5,1.0,17.8,36.0,82.24,0.0
2018,11,8,17,0,42.0,7.0,1.0,17.1,7.0,17.14,0.0
2018,11,8,17,15,21.0,3.5,1.0,16.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,6,45,101.5,12.0,1.35,8.4,17.0,11.8,0.0
2018,11,9,7,0,203.0,24.0,1.3,8.7,34.0,20.71,0.0
2018,11,9,7,15,337.0,35.0,1.25,9.8,73.0,28.53,17.72
2018,11,9,7,30,471.0,46.0,1.2,10.9,112.0,35.95,26.01
2018,11,9,7,45,549.5,54.0,1.15,12.0,158.0,40.17,30.22
2018,11,9,8,0,628.0,62.0,1.1,13.1,204.0,51.14,33.38
2018,11,9,8,15,677.5,67.0,1.05,13.95,249.5,90.53,48.88
2018,11,9,8,30,727.0,72.0,1.0,14.8,295.0,134.16,76.54
2018,11,9,8,45,760.0,76.5,0.9,15.6,338.0,178.7,110.68
2018,11,9,9,0,793.0,81.0,0.8,16.4,381.0,228.12,151.31
2018,11,9,9,15,792.0,90.0,0.8,17.4,414.5,269.38,187.44
2018,11,9,9,30,791.0,99.0,0.8,18.4,448.0,312.15,224.44
2018,11,9,9,45,777.0,111.0,0.8,19.4,473.5,352.01,258.55
2018,11,9,10,0,763.0,123.0,0.8,20.4,499.0,389.35,289.54
2018,11,9,10,15,775.5,125.5,0.8,21.0,523.5,425.7,318.9
2018,11,9,10,30,788.0,128.0,0.8,21.6,548.0,461.08,346.72
2018,11,9,10,45,795.5,130.0,0.85,22.2,565.5,492.49,371.25
2018,11,9,11,0,803.0,132.0,0.9,22.8,583.0,522.23,393.97
2018,11,9,11,15,806.0,133.5,0.9,23.05,592.5,547.33,413.05
2018,11,9,11,30,809.0,135.0,0.9,23.3,602.0,570.24,430.16
2018,11,9,11,45,808.0,136.0,0.9,23.6,603.5,588.12,443.31
2018,11,9,12,0,807.0,137.0,0.9,23.9,605.0,603.45,454.43
2018,11,9,12,15,799.0,138.0,0.95,24.05,597.5,612.1,461.39
2018,11,9,12,30,791.0,139.0,1.0,24.2,590.0,617.96,466.32
2018,11,9,12,45,777.5,140.0,1.05,24.35,574.5,617.79,466.91
2018,11,9,13,0,764.0,141.0,1.1,24.5,559.0,614.87,465.52
2018,11,9,13,15,751.5,138.5,1.2,24.5,536.5,606.32,460.83
2018,11,9,13,30,739.0,136.0,1.3,24.5,514.0,595.22,454.18
2018,11,9,13,45,720.0,133.0,1.35,24.5,485.0,577.33,442.12
2018,11,9,14,0,701.0,130.0,1.4,24.5,456.0,557.25,428.28
2018,11,9,14,15,675.5,126.0,1.35,24.25,421.0,530.47,409.11
2018,11,9,14,30,650.0,122.0,1.3,24.0,386.0,502.1,388.45
2018,11,9,14,45,615.0,115.5,1.3,23.75,345.5,464.78,360.95
2018,11,9,15,0,580.0,109.0,1.3,23.5,305.0,426.81,332.29
2018,11,9,15,15,534.5,100.0,1.3,23.5,262.0,380.21,296.01
2018,11,9,15,30,489.0,91.0,1.3,23.5,219.0,335.86,260.48
2018,11,9,15,45,422.0,79.5,1.15,21.25,175.0,280.95,217.58
2018,11,9,16,0,355.0,68.0,1.0,19.0,131.0,229.39,175.82
2018,11,9,16,15,263.0,52.0,1.05,18.2,91.0,167.63,124.42
2018,11,9,16,30,171.0,36.0,1.1,17.4,51.0,112.51,72.57
2018,11,9,16,45,92.5,20.0,1.2,16.55,27.5,45.45,0.0
2018,11,9,17,0,14.0,4.0,1.3,15.7,4.0,7.31,0.0
2018,11,9,17,15,7.0,2.0,1.3,15.35,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,6,45,24.5,7.0,0.8,10.0,8.0,6.88,0.0
2018,11,10,7,0,49.0,14.0,0.8,9.9,16.0,11.98,0.0
2018,11,10,7,15,109.5,32.0,0.75,10.15,44.5,26.53,15.7
2018,11,10,7,30,170.0,50.0,0.7,10.4,73.0,40.57,30.07
2018,11,10,7,45,224.0,67.5,0.65,10.65,110.0,53.78,42.48
2018,11,10,8,0,278.0,85.0,0.6,10.9,147.0,68.78,56.26
2018,11,10,8,15,323.0,101.0,0.7,11.5,188.0,97.19,67.17
2018,11,10,8,30,368.0,117.0,0.8,12.1,229.0,133.23,92.0
2018,11,10,8,45,407.0,131.0,0.9,12.7,270.5,170.61,120.48
2018,11,10,9,0,446.0,145.0,1.0,13.3,312.0,211.15,152.97
2018,11,10,9,15,475.5,154.5,1.05,14.05,348.5,248.36,183.67
2018,11,10,9,30,505.0,164.0,1.1,14.8,385.0,287.35,215.93
2018,11,10,9,45,528.0,170.5,1.15,15.55,415.5,323.09,245.58
2018,11,10,10,0,551.0,177.0,1.2,16.3,446.0,359.57,275.4
2018,11,10,10,15,570.5,180.5,1.2,17.1,471.0,392.42,301.76
2018,11,10,10,30,590.0,184.0,1.2,17.9,496.0,425.26,327.53
2018,11,10,10,45,605.0,185.0,1.2,18.75,514.0,453.45,349.23
2018,11,10,11,0,620.0,186.0,1.2,19.6,532.0,480.88,369.87
2018,11,10,11,15,625.0,186.5,1.15,19.95,540.0,501.76,385.7
2018,11,10,11,30,630.0,187.0,1.1,20.3,548.0,521.03,400.02
2018,11,10,11,45,633.5,186.5,1.1,20.65,550.5,536.79,411.82
2018,11,10,12,0,637.0,186.0,1.1,21.0,553.0,550.66,422.08
2018,11,10,12,15,606.0,193.5,1.2,21.05,540.0,550.52,422.9
2018,11,10,12,30,575.0,201.0,1.3,21.1,527.0,547.82,421.8
2018,11,10,12,45,530.5,209.5,1.45,21.2,504.5,535.75,413.81
2018,11,10,13,0,486.0,218.0,1.6,21.3,482.0,521.57,404.07
2018,11,10,13,15,472.0,212.5,1.65,21.25,461.0,509.74,396.21
2018,11,10,13,30,458.0,207.0,1.7,21.2,440.0,496.26,386.97
2018,11,10,13,45,434.0,199.5,1.75,21.1,410.5,473.32,370.56
2018,11,10,14,0,410.0,192.0,1.8,21.0,381.0,444.36,349.5
2018,11,10,14,15,392.5,180.5,1.6,20.6,350.5,418.7,330.32
2018,11,10,14,30,375.0,169.0,1.4,20.2,320.0,392.23,310.2
2018,11,10,14,45,346.5,154.5,1.25,19.85,283.5,355.99,282.27
2018,11,10,15,0,318.0,140.0,1.1,19.5,247.0,319.8,253.93
2018,11,10,15,15,283.5,123.0,1.1,19.5,208.5,278.19,220.79
2018,11,10,15,30,249.0,106.0,1.1,19.5,170.0,237.5,187.69
2018,11,10,15,45,207.5,85.0,1.05,17.65,131.5,190.16,149.66
2018,11,10,16,0,166.0,64.0,1.0,15.8,93.0,144.48,111.92
2018,11,10,16,15,120.0,44.5,1.05,15.2,62.0,100.99,74.77
2018,11,10,16,30,74.0,25.0,1.1,14.6,31.0,59.2,35.62
2018,11,10,16,45,40.5,13.5,1.15,14.05,16.5,24.44,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.5,2.0,1.97,0.0
2018,11,10,17,15,3.5,1.0,1.2,13.2,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,11,6,45,41.5,8.0,1.25,4.65,10.0,7.86,0.0
2018,11,11,7,0,83.0,16.0,1.2,4.8,20.0,15.73,0.0
2018,11,11,7,15,179.5,33.5,1.35,5.95,54.0,26.2,15.26
2018,11,11,7,30,276.0,51.0,1.5,7.1,88.0,39.33,29.26
2018,11,11,7,45,357.5,64.0,1.7,8.25,130.5,48.24,37.84
2018,11,11,8,0,439.0,77.0,1.9,9.4,173.0,58.35,47.19
2018,11,11,8,15,500.5,85.5,2.0,10.3,217.5,92.41,58.37
2018,11,11,8,30,562.0,94.0,2.1,11.2,262.0,132.78,84.13
2018,11,11,8,45,615.0,98.5,2.2,12.15,306.5,172.04,113.27
2018,11,11,9,0,668.0,103.0,2.3,13.1,351.0,215.54,148.44
2018,11,11,9,15,690.0,109.5,2.25,14.05,388.0,257.4,184.56
2018,11,11,9,30,712.0,116.0,2.2,15.0,425.0,300.04,221.4
2018,11,11,9,45,723.5,121.5,2.2,16.0,454.5,338.96,255.09
2018,11,11,10,0,735.0,127.0,2.2,17.0,484.0,377.35,287.6
2018,11,11,10,15,750.5,129.0,2.05,17.8,509.0,413.27,317.24
2018,11,11,10,30,766.0,131.0,1.9,18.6,534.0,448.49,345.42
2018,11,11,10,45,770.5,129.0,1.8,19.4,545.0,473.95,365.67
2018,11,11,11,0,775.0,127.0,1.7,20.2,556.0,497.58,383.88
2018,11,11,11,15,754.5,122.5,1.7,20.7,546.0,504.11,389.82
2018,11,11,11,30,734.0,118.0,1.7,21.2,536.0,507.38,393.08
2018,11,11,11,45,752.5,125.5,1.65,21.7,555.0,540.83,417.76
2018,11,11,12,0,771.0,133.0,1.6,22.2,574.0,572.7,440.55
2018,11,11,12,15,754.0,129.0,1.6,22.45,556.5,570.67,439.39
2018,11,11,12,30,737.0,125.0,1.6,22.7,539.0,565.73,436.24
2018,11,11,12,45,700.0,128.0,1.65,22.9,514.0,553.38,427.66
2018,11,11,13,0,663.0,131.0,1.7,23.1,489.0,538.38,417.02
2018,11,11,13,15,687.0,117.0,1.75,23.15,475.5,539.61,419.12
2018,11,11,13,30,711.0,103.0,1.8,23.2,462.0,538.07,418.98
2018,11,11,13,45,724.0,106.5,1.8,23.25,454.5,546.09,424.97
2018,11,11,14,0,737.0,110.0,1.8,23.3,447.0,551.46,428.8
2018,11,11,14,15,719.0,108.0,1.75,23.05,416.5,530.76,413.6
2018,11,11,14,30,701.0,106.0,1.7,22.8,386.0,508.2,396.83
2018,11,11,14,45,671.0,100.0,1.6,22.6,346.5,473.4,370.28
2018,11,11,15,0,641.0,94.0,1.5,22.4,307.0,437.67,342.46
2018,11,11,15,15,596.5,87.0,1.5,22.4,264.0,393.33,307.42
2018,11,11,15,30,552.0,80.0,1.5,22.4,221.0,349.45,271.75
2018,11,11,15,45,489.5,69.5,1.3,20.25,176.5,295.37,228.84
2018,11,11,16,0,427.0,59.0,1.1,18.1,132.0,243.78,186.36
2018,11,11,16,15,333.0,45.5,1.15,17.4,92.0,182.6,134.56
2018,11,11,16,30,239.0,32.0,1.2,16.7,52.0,126.51,77.13
2018,11,11,16,45,133.5,18.0,1.3,15.95,28.0,54.14,0.0
2018,11,11,17,0,28.0,4.0,1.4,15.2,4.0,0.0,0.0
2018,11,11,17,15,14.0,2.0,1.4,14.85,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,12,6,45,52.0,8.5,1.45,6.35,10.5,8.36,0.0
2018,11,12,7,0,104.0,17.0,1.4,6.6,21.0,16.71,0.0
2018,11,12,7,15,207.5,32.5,1.55,7.75,54.5,25.47,13.97
2018,11,12,7,30,311.0,48.0,1.7,8.9,88.0,36.97,26.87
2018,11,12,7,45,383.5,61.0,1.85,10.1,130.0,45.96,35.48
2018,11,12,8,0,456.0,74.0,2.0,11.3,172.0,54.61,43.46
2018,11,12,8,15,506.5,83.0,2.1,12.15,214.5,90.12,56.48
2018,11,12,8,30,557.0,92.0,2.2,13.0,257.0,128.48,80.41
2018,11,12,8,45,591.0,100.5,2.25,13.85,297.5,168.33,110.49
2018,11,12,9,0,625.0,109.0,2.3,14.7,338.0,210.65,145.06
2018,11,12,9,15,645.5,116.0,2.3,15.6,373.5,250.63,179.29
2018,11,12,9,30,666.0,123.0,2.3,16.5,409.0,291.36,214.3
2018,11,12,9,45,677.0,130.0,2.3,17.4,438.5,329.64,247.22
2018,11,12,10,0,688.0,137.0,2.3,18.3,468.0,367.47,279.1
2018,11,12,10,15,703.5,139.5,2.25,19.05,492.5,402.15,307.83
2018,11,12,10,30,719.0,142.0,2.2,19.8,517.0,436.27,335.39
2018,11,12,10,45,730.5,143.5,2.1,20.5,535.0,466.85,359.52
2018,11,12,11,0,742.0,145.0,2.0,21.2,553.0,496.16,382.02
2018,11,12,11,15,748.5,145.5,1.9,21.85,563.0,520.55,400.33
2018,11,12,11,30,755.0,146.0,1.8,22.5,573.0,543.07,416.75
2018,11,12,11,45,758.5,145.5,1.7,23.15,575.5,560.96,429.37
2018,11,12,12,0,762.0,145.0,1.6,23.8,578.0,576.61,440.02
2018,11,12,12,15,749.0,147.5,1.45,24.05,569.5,583.47,444.34
2018,11,12,12,30,736.0,150.0,1.3,24.3,561.0,587.62,446.52
2018,11,12,12,45,715.0,153.0,1.2,24.6,544.5,584.93,443.87
2018,11,12,13,0,694.0,156.0,1.1,24.9,528.0,579.63,439.29
2018,11,12,13,15,685.5,151.5,1.0,24.9,507.0,571.7,433.5
2018,11,12,13,30,677.0,147.0,0.9,24.9,486.0,561.39,425.93
2018,11,12,13,45,663.5,142.0,0.75,24.9,459.0,545.36,413.74
2018,11,12,14,0,650.0,137.0,0.6,24.9,432.0,527.22,399.9
2018,11,12,14,15,628.0,131.0,0.55,24.6,398.5,501.35,381.62
2018,11,12,14,30,606.0,125.0,0.5,24.3,365.0,473.93,361.92
2018,11,12,14,45,575.5,117.0,0.45,24.0,326.5,437.29,335.08
2018,11,12,15,0,545.0,109.0,0.4,23.7,288.0,401.89,308.52
2018,11,12,15,15,500.0,99.0,0.4,23.7,246.0,357.21,274.26
2018,11,12,15,30,455.0,89.0,0.4,23.7,204.0,313.52,239.83
2018,11,12,15,45,393.0,76.0,0.5,21.95,161.5,260.79,199.33
2018,11,12,16,0,331.0,63.0,0.6,20.2,119.0,211.09,159.5
2018,11,12,16,15,247.0,47.0,0.65,19.5,81.5,153.85,111.82
2018,11,12,16,30,163.0,31.0,0.7,18.8,44.0,100.44,58.03
2018,11,12,16,45,89.5,17.0,0.75,18.05,23.5,40.89,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.3,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,16.95,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.35,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.4,9.0,8.85,0.0
2018,11,13,7,15,4.5,18.5,1.15,9.85,18.5,17.86,7.53
2018,11,13,7,30,0.0,28.0,1.1,10.3,28.0,27.04,17.98
2018,11,13,7,45,0.0,39.5,1.0,10.75,39.5,38.1,28.39
2018,11,13,8,0,0.0,51.0,0.9,11.2,51.0,48.85,38.34
2018,11,13,8,15,4.0,74.5,1.1,11.85,75.5,70.16,54.5
2018,11,13,8,30,8.0,98.0,1.3,12.5,100.0,92.01,72.74
2018,11,13,8,45,39.0,118.0,1.45,13.15,131.5,112.68,88.51
2018,11,13,9,0,70.0,138.0,1.6,13.8,163.0,138.73,108.68
2018,11,13,9,15,57.0,151.0,1.55,14.45,173.0,151.72,119.72
2018,11,13,9,30,44.0,164.0,1.5,15.1,183.0,163.54,129.56
2018,11,13,9,45,41.5,173.5,1.5,15.75,192.5,174.44,138.18
2018,11,13,10,0,39.0,183.0,1.5,16.4,202.0,185.06,146.42
2018,11,13,10,15,25.0,175.0,1.5,17.2,187.5,176.32,139.06
2018,11,13,10,30,11.0,167.0,1.5,18.0,173.0,164.45,129.15
2018,11,13,10,45,48.0,200.5,1.55,18.8,226.5,212.68,167.03
2018,11,13,11,0,85.0,234.0,1.6,19.6,280.0,264.11,206.73
2018,11,13,11,15,88.5,241.0,1.6,19.85,290.0,276.02,215.68
2018,11,13,11,30,92.0,248.0,1.6,20.1,300.0,287.93,224.76
2018,11,13,11,45,210.0,240.0,1.6,20.35,358.5,348.84,272.58
2018,11,13,12,0,328.0,232.0,1.6,20.6,417.0,414.06,322.86
2018,11,13,12,15,266.5,228.5,1.4,20.4,378.0,382.0,297.92
2018,11,13,12,30,205.0,225.0,1.2,20.2,339.0,344.38,269.03
2018,11,13,12,45,122.0,218.0,0.95,20.0,285.5,291.72,227.84
2018,11,13,13,0,39.0,211.0,0.7,19.8,232.0,233.8,182.02
2018,11,13,13,15,74.0,208.5,0.65,19.6,246.0,253.1,198.18
2018,11,13,13,30,109.0,206.0,0.6,19.4,260.0,276.78,217.18
2018,11,13,13,45,61.0,178.0,0.5,19.2,208.0,215.52,169.07
2018,11,13,14,0,13.0,150.0,0.4,19.0,156.0,155.43,121.4
2018,11,13,14,15,117.0,132.0,0.45,18.65,178.5,203.45,161.97
2018,11,13,14,30,221.0,114.0,0.5,18.3,201.0,244.44,195.7
2018,11,13,14,45,253.5,113.5,0.55,17.95,203.5,258.04,206.53
2018,11,13,15,0,286.0,113.0,0.6,17.6,206.0,269.83,215.73
2018,11,13,15,15,155.0,101.5,0.6,17.6,151.0,184.29,146.57
2018,11,13,15,30,24.0,90.0,0.6,17.6,96.0,106.05,82.62
2018,11,13,15,45,18.5,74.0,0.75,16.7,78.0,86.88,66.84
2018,11,13,16,0,13.0,58.0,0.9,15.8,60.0,64.73,48.06
2018,11,13,16,15,8.0,41.5,0.95,15.45,42.5,45.82,31.47
2018,11,13,16,30,3.0,25.0,1.0,15.1,25.0,26.38,11.57
2018,11,13,16,45,7.0,14.0,1.05,14.75,14.0,15.63,0.0
2018,11,13,17,0,11.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.1,14.25,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,45,48.0,7.5,1.1,7.8,9.0,0.0,0.0
2018,11,14,7,0,96.0,15.0,1.1,7.8,18.0,14.74,0.0
2018,11,14,7,15,195.5,30.5,1.05,8.55,50.0,23.98,11.29
2018,11,14,7,30,295.0,46.0,1.0,9.3,82.0,35.57,25.41
2018,11,14,7,45,363.0,59.0,0.95,10.05,122.0,44.62,34.22
2018,11,14,8,0,431.0,72.0,0.9,10.8,162.0,53.33,42.37
2018,11,14,8,15,477.5,83.0,1.0,11.55,203.5,83.95,53.56
2018,11,14,8,30,524.0,94.0,1.1,12.3,245.0,122.3,77.21
2018,11,14,8,45,553.0,104.0,1.2,13.0,284.0,161.23,106.31
2018,11,14,9,0,582.0,114.0,1.3,13.7,323.0,203.17,140.39
2018,11,14,9,15,607.5,120.5,1.4,14.55,358.5,241.68,172.9
2018,11,14,9,30,633.0,127.0,1.5,15.4,394.0,281.47,206.8
2018,11,14,9,45,650.5,132.0,1.6,16.25,423.5,318.4,238.47
2018,11,14,10,0,668.0,137.0,1.7,17.1,453.0,355.45,269.76
2018,11,14,10,15,683.5,140.0,1.8,17.8,477.5,389.73,298.51
2018,11,14,10,30,699.0,143.0,1.9,18.5,502.0,423.51,326.28
2018,11,14,10,45,709.0,144.5,2.0,19.15,519.0,452.69,350.09
2018,11,14,11,0,719.0,146.0,2.1,19.8,536.0,480.59,372.42
2018,11,14,11,15,722.5,147.0,2.15,20.25,544.5,503.34,390.58
2018,11,14,11,30,726.0,148.0,2.2,20.7,553.0,524.18,406.95
2018,11,14,11,45,728.0,147.5,2.2,21.1,555.0,540.7,419.74
2018,11,14,12,0,730.0,147.0,2.2,21.5,557.0,555.02,430.66
2018,11,14,12,15,710.5,152.0,2.2,21.75,547.5,560.41,434.87
2018,11,14,12,30,691.0,157.0,2.2,22.0,538.0,563.09,436.97
2018,11,14,12,45,661.5,162.0,2.15,22.2,519.5,557.36,432.61
2018,11,14,13,0,632.0,167.0,2.1,22.4,501.0,549.09,426.33
2018,11,14,13,15,618.5,163.5,2.1,22.4,480.0,537.64,418.47
2018,11,14,13,30,605.0,160.0,2.1,22.4,459.0,525.9,410.23
2018,11,14,13,45,585.5,155.5,2.05,22.45,431.5,507.74,396.81
2018,11,14,14,0,566.0,151.0,2.0,22.5,404.0,487.92,382.0
2018,11,14,14,15,542.0,143.5,1.85,22.15,371.0,460.96,361.9
2018,11,14,14,30,518.0,136.0,1.7,21.8,338.0,432.9,340.64
2018,11,14,14,45,485.0,127.0,1.6,21.45,301.0,397.74,313.67
2018,11,14,15,0,452.0,118.0,1.5,21.1,264.0,362.41,286.02
2018,11,14,15,15,409.5,106.0,1.5,21.1,224.0,319.52,251.72
2018,11,14,15,30,367.0,94.0,1.5,21.1,184.0,277.67,217.46
2018,11,14,15,45,311.0,78.0,1.3,18.85,144.0,227.25,177.1
2018,11,14,16,0,255.0,62.0,1.1,16.6,104.0,179.53,137.73
2018,11,14,16,15,186.0,44.0,1.15,15.95,69.5,128.19,93.77
2018,11,14,16,30,117.0,26.0,1.2,15.3,35.0,77.83,40.64
2018,11,14,16,45,61.5,13.5,1.25,14.7,18.0,29.57,0.0
2018,11,14,17,0,6.0,1.0,1.3,14.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.3,13.95,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,15,6,45,11.5,5.0,1.3,7.1,5.5,0.0,0.0
2018,11,15,7,0,23.0,10.0,1.3,7.1,11.0,9.83,0.0
2018,11,15,7,15,80.5,27.0,1.25,7.9,35.5,22.51,9.3
2018,11,15,7,30,138.0,44.0,1.2,8.7,60.0,35.92,25.64
2018,11,15,7,45,196.5,61.0,1.15,9.5,95.0,48.91,38.05
2018,11,15,8,0,255.0,78.0,1.1,10.3,130.0,61.49,49.7
2018,11,15,8,15,271.5,91.0,1.3,11.05,158.0,84.26,59.85
2018,11,15,8,30,288.0,104.0,1.5,11.8,186.0,111.74,78.3
2018,11,15,8,45,319.5,115.0,1.65,12.55,218.5,140.79,99.89
2018,11,15,9,0,351.0,126.0,1.8,13.3,251.0,169.42,122.56
2018,11,15,9,15,401.5,138.5,1.75,14.05,295.5,208.98,154.28
2018,11,15,9,30,452.0,151.0,1.7,14.8,340.0,252.29,189.35
2018,11,15,9,45,387.5,168.0,1.7,15.5,338.5,268.31,205.56
2018,11,15,10,0,323.0,185.0,1.7,16.2,337.0,279.91,217.27
2018,11,15,10,15,423.5,181.0,1.75,16.9,390.5,326.7,253.71
2018,11,15,10,30,524.0,177.0,1.8,17.6,444.0,380.36,295.39
2018,11,15,10,45,546.5,183.5,1.85,18.35,470.0,414.58,322.24
2018,11,15,11,0,569.0,190.0,1.9,19.1,496.0,448.75,348.65
2018,11,15,11,15,575.0,191.5,1.85,19.55,505.5,469.72,364.88
2018,11,15,11,30,581.0,193.0,1.8,20.0,515.0,489.3,379.79
2018,11,15,11,45,584.0,191.5,1.8,20.45,516.0,502.87,390.19
2018,11,15,12,0,587.0,190.0,1.8,20.9,517.0,514.7,399.12
2018,11,15,12,15,556.5,194.0,1.8,21.1,501.5,511.36,396.84
2018,11,15,12,30,526.0,198.0,1.8,21.3,486.0,505.59,392.69
2018,11,15,12,45,492.0,200.0,1.8,21.5,464.5,493.6,383.86
2018,11,15,13,0,458.0,202.0,1.8,21.7,443.0,479.66,373.48
2018,11,15,13,15,466.5,196.5,1.8,21.7,433.5,481.11,375.22
2018,11,15,13,30,475.0,191.0,1.8,21.7,424.0,480.86,375.52
2018,11,15,13,45,429.0,183.5,1.8,21.75,385.0,445.68,349.19
2018,11,15,14,0,383.0,176.0,1.8,21.8,346.0,404.63,318.33
2018,11,15,14,15,391.5,166.0,1.65,21.4,328.5,395.44,311.9
2018,11,15,14,30,400.0,156.0,1.5,21.0,311.0,389.91,307.74
2018,11,15,14,45,370.0,143.0,1.35,20.6,275.0,349.38,276.41
2018,11,15,15,0,340.0,130.0,1.2,20.2,239.0,314.12,248.69
2018,11,15,15,15,302.5,114.0,1.2,20.2,201.0,272.28,215.17
2018,11,15,15,30,265.0,98.0,1.2,20.2,163.0,231.49,181.79
2018,11,15,15,45,219.0,78.5,1.15,18.05,125.0,184.3,143.88
2018,11,15,16,0,173.0,59.0,1.1,15.9,87.0,139.08,106.51
2018,11,15,16,15,121.5,40.0,1.15,15.25,56.5,94.78,68.41
2018,11,15,16,30,70.0,21.0,1.2,14.6,26.0,50.34,22.97
2018,11,15,16,45,36.5,11.0,1.25,13.9,13.5,20.39,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.2,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,12.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,6.25,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.3,11.0,9.83,0.0
2018,11,16,7,15,113.0,27.0,1.15,7.15,38.0,22.49,8.09
2018,11,16,7,30,184.0,44.0,1.1,8.0,65.0,34.11,24.01
2018,11,16,7,45,244.5,60.5,1.1,8.85,101.5,46.1,35.59
2018,11,16,8,0,305.0,77.0,1.1,9.7,138.0,57.65,46.34
2018,11,16,8,15,346.5,90.0,1.2,10.45,175.0,81.64,56.41
2018,11,16,8,30,388.0,103.0,1.3,11.2,212.0,114.83,77.29
2018,11,16,8,45,443.0,113.0,1.35,11.95,255.0,150.72,102.92
2018,11,16,9,0,498.0,123.0,1.4,12.7,298.0,191.05,134.26
2018,11,16,9,15,513.0,133.5,1.35,13.5,330.5,227.3,164.89
2018,11,16,9,30,528.0,144.0,1.3,14.3,363.0,264.04,196.1
2018,11,16,9,45,531.0,155.5,1.25,15.15,389.5,298.43,225.39
2018,11,16,10,0,534.0,167.0,1.2,16.0,416.0,332.1,253.45
2018,11,16,10,15,552.0,171.0,1.2,16.8,440.0,363.64,279.14
2018,11,16,10,30,570.0,175.0,1.2,17.6,464.0,395.12,304.24
2018,11,16,10,45,584.5,177.0,1.15,18.4,481.5,422.93,325.87
2018,11,16,11,0,599.0,179.0,1.1,19.2,499.0,450.04,346.42
2018,11,16,11,15,607.5,179.5,1.1,19.7,509.0,471.89,363.25
2018,11,16,11,30,616.0,180.0,1.1,20.2,519.0,492.37,378.76
2018,11,16,11,45,621.5,179.0,1.05,20.7,522.0,508.28,390.36
2018,11,16,12,0,627.0,178.0,1.0,21.2,525.0,522.43,400.43
2018,11,16,12,15,629.0,175.0,0.95,21.55,520.0,530.78,406.36
2018,11,16,12,30,631.0,172.0,0.9,21.9,515.0,538.71,411.84
2018,11,16,12,45,631.0,167.5,0.85,22.25,503.5,540.35,412.73
2018,11,16,13,0,631.0,163.0,0.8,22.6,492.0,539.79,411.99
2018,11,16,13,15,621.5,158.5,0.75,22.75,472.0,531.53,405.94
2018,11,16,13,30,612.0,154.0,0.7,22.9,452.0,519.28,397.03
2018,11,16,13,45,598.0,148.5,0.65,23.05,426.0,503.28,385.29
2018,11,16,14,0,584.0,143.0,0.6,23.2,400.0,485.47,372.11
2018,11,16,14,15,562.0,136.0,0.5,23.0,368.0,460.07,353.3
2018,11,16,14,30,540.0,129.0,0.4,22.8,336.0,433.44,333.33
2018,11,16,14,45,510.5,120.0,0.3,22.6,299.5,399.86,307.85
2018,11,16,15,0,481.0,111.0,0.2,22.4,263.0,365.89,281.61
2018,11,16,15,15,436.5,99.5,0.2,22.4,223.0,322.17,247.8
2018,11,16,15,30,392.0,88.0,0.2,22.4,183.0,279.52,213.97
2018,11,16,15,45,334.0,74.0,0.3,21.1,143.5,230.13,175.36
2018,11,16,16,0,276.0,60.0,0.4,19.8,104.0,183.59,137.63
2018,11,16,16,15,200.5,43.0,0.4,19.25,69.5,131.03,93.28
2018,11,16,16,30,125.0,26.0,0.4,18.7,35.0,78.78,35.08
2018,11,16,16,45,65.5,13.5,0.4,18.2,18.0,30.3,0.0
2018,11,16,17,0,6.0,1.0,0.4,17.7,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.35,17.4,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,45,18.0,4.5,1.1,7.95,5.0,0.0,0.0
2018,11,17,7,0,36.0,9.0,1.1,7.9,10.0,8.85,0.0
2018,11,17,7,15,92.0,23.5,1.1,8.65,32.5,19.72,4.95
2018,11,17,7,30,148.0,38.0,1.1,9.4,55.0,31.3,21.29
2018,11,17,7,45,186.5,52.5,1.1,10.1,83.5,42.53,32.19
2018,11,17,8,0,225.0,67.0,1.1,10.8,112.0,53.41,42.33
2018,11,17,8,15,340.0,80.0,1.1,11.5,165.5,71.94,48.66
2018,11,17,8,30,455.0,93.0,1.1,12.2,219.0,110.33,70.86
2018,11,17,8,45,513.0,99.5,1.15,12.9,262.0,146.38,95.87
2018,11,17,9,0,571.0,106.0,1.2,13.6,305.0,187.67,127.75
2018,11,17,9,15,619.0,107.0,1.1,14.5,343.5,225.03,158.1
2018,11,17,9,30,667.0,108.0,1.0,15.4,382.0,265.55,191.61
2018,11,17,9,45,712.0,104.5,0.95,16.3,416.5,303.73,223.43
2018,11,17,10,0,757.0,101.0,0.9,17.2,451.0,343.92,256.49
2018,11,17,10,15,769.0,103.0,0.85,17.85,474.5,378.67,285.51
2018,11,17,10,30,781.0,105.0,0.8,18.5,498.0,412.43,312.94
2018,11,17,10,45,790.0,106.5,0.8,19.15,515.0,443.24,337.63
2018,11,17,11,0,799.0,108.0,0.8,19.8,532.0,473.65,361.32
2018,11,17,11,15,804.5,108.5,0.8,20.25,542.0,498.25,380.45
2018,11,17,11,30,810.0,109.0,0.8,20.7,552.0,520.79,397.65
2018,11,17,11,45,812.0,108.5,0.85,21.1,554.0,538.31,411.33
2018,11,17,12,0,814.0,108.0,0.9,21.5,556.0,553.4,423.02
2018,11,17,12,15,778.0,119.5,0.9,21.65,544.0,557.15,426.02
2018,11,17,12,30,742.0,131.0,0.9,21.8,532.0,557.94,426.77
2018,11,17,12,45,690.0,143.5,0.95,21.95,509.5,547.65,419.73
2018,11,17,13,0,638.0,156.0,1.0,22.1,487.0,534.51,410.52
2018,11,17,13,15,628.0,152.0,1.05,22.1,467.0,526.5,405.67
2018,11,17,13,30,618.0,148.0,1.1,22.1,447.0,516.3,399.02
2018,11,17,13,45,603.0,142.5,1.15,22.05,420.5,499.69,387.59
2018,11,17,14,0,588.0,137.0,1.2,22.0,394.0,479.3,373.19
