Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,14,15,565.5,130.5,1.2,21.75,362.5,454.17,354.94
2018,11,17,14,30,543.0,124.0,1.2,21.5,331.0,427.84,335.38
2018,11,17,14,45,512.5,116.0,1.25,21.25,295.0,394.88,310.48
2018,11,17,15,0,482.0,108.0,1.3,21.0,259.0,361.58,284.64
2018,11,17,15,15,437.0,97.0,1.3,21.0,219.5,318.3,249.96
2018,11,17,15,30,392.0,86.0,1.3,21.0,180.0,276.13,215.36
2018,11,17,15,45,333.0,72.5,1.05,19.1,141.0,227.09,175.66
2018,11,17,16,0,274.0,59.0,0.8,17.2,102.0,180.99,137.29
2018,11,17,16,15,195.5,42.5,0.9,16.3,68.0,128.35,92.25
2018,11,17,16,30,117.0,26.0,1.0,15.4,34.0,75.74,31.12
2018,11,17,16,45,61.5,13.5,1.05,14.45,17.5,29.13,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.5,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,13.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,6,45,22.0,5.0,0.5,8.5,5.5,0.0,0.0
2018,11,18,7,0,44.0,10.0,0.5,8.4,11.0,9.83,0.0
2018,11,18,7,15,117.0,26.0,0.6,8.75,37.0,20.52,3.58
2018,11,18,7,30,190.0,42.0,0.7,9.1,63.0,32.68,22.35
2018,11,18,7,45,150.0,49.0,0.75,9.4,70.0,39.85,29.87
2018,11,18,8,0,110.0,56.0,0.8,9.7,77.0,45.1,35.05
2018,11,18,8,15,56.0,71.5,0.85,10.05,82.5,66.56,50.69
2018,11,18,8,30,2.0,87.0,0.9,10.4,88.0,81.5,64.58
2018,11,18,8,45,10.0,107.0,0.95,10.75,110.5,101.0,80.72
2018,11,18,9,0,18.0,127.0,1.0,11.1,133.0,121.4,97.37
2018,11,18,9,15,79.0,146.5,1.05,11.85,178.0,150.79,119.14
2018,11,18,9,30,140.0,166.0,1.1,12.6,223.0,185.86,145.89
2018,11,18,9,45,285.0,164.0,1.2,13.4,291.0,232.07,179.86
2018,11,18,10,0,430.0,162.0,1.3,14.2,359.0,289.37,223.65
2018,11,18,10,15,491.0,159.0,1.35,15.0,395.0,326.27,253.07
2018,11,18,10,30,552.0,156.0,1.4,15.8,431.0,366.05,284.7
2018,11,18,10,45,608.0,150.5,1.45,16.6,463.0,404.66,315.18
2018,11,18,11,0,664.0,145.0,1.5,17.4,495.0,443.83,345.71
2018,11,18,11,15,572.5,168.0,1.55,18.1,473.5,439.51,343.05
2018,11,18,11,30,481.0,191.0,1.6,18.8,452.0,430.56,336.44
2018,11,18,11,45,472.0,193.0,1.6,19.45,450.0,439.34,343.17
2018,11,18,12,0,463.0,195.0,1.6,20.1,448.0,446.37,348.25
2018,11,18,12,15,436.5,199.5,1.55,20.5,436.0,444.53,346.57
2018,11,18,12,30,410.0,204.0,1.5,20.9,424.0,440.73,343.34
2018,11,18,12,45,399.0,201.0,1.45,21.35,411.0,436.46,339.85
2018,11,18,13,0,388.0,198.0,1.4,21.8,398.0,426.6,332.21
2018,11,18,13,15,373.0,192.0,1.35,21.95,378.0,413.74,322.62
2018,11,18,13,30,358.0,186.0,1.3,22.1,358.0,399.65,312.04
2018,11,18,13,45,365.0,173.0,1.2,22.3,340.0,389.32,304.27
2018,11,18,14,0,372.0,160.0,1.1,22.5,322.0,377.49,295.22
2018,11,18,14,15,406.5,141.0,1.0,22.25,305.5,378.22,296.18
2018,11,18,14,30,441.0,122.0,0.9,22.0,289.0,370.79,290.65
2018,11,18,14,45,401.0,116.0,0.75,21.75,255.5,337.33,264.34
2018,11,18,15,0,361.0,110.0,0.6,21.5,222.0,304.29,238.09
2018,11,18,15,15,254.0,99.5,0.6,21.5,173.0,230.68,180.24
2018,11,18,15,30,147.0,89.0,0.6,21.5,124.0,162.86,126.16
2018,11,18,15,45,160.0,72.0,0.7,19.65,103.0,151.31,116.57
2018,11,18,16,0,173.0,55.0,0.8,17.8,82.0,132.95,100.25
2018,11,18,16,15,142.5,40.5,0.9,16.9,57.5,102.25,72.43
2018,11,18,16,30,112.0,26.0,1.0,16.0,33.0,69.26,24.79
2018,11,18,16,45,58.5,13.5,1.05,15.05,17.0,28.23,0.0
2018,11,18,17,0,5.0,1.0,1.1,14.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,12.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,6,45,14.5,4.0,1.1,7.6,4.5,0.0,0.0
2018,11,19,7,0,29.0,8.0,1.1,7.6,9.0,7.86,0.0
2018,11,19,7,15,58.5,23.0,1.2,8.5,28.0,19.27,0.84
2018,11,19,7,30,88.0,38.0,1.3,9.4,47.0,31.24,20.86
2018,11,19,7,45,151.0,53.0,1.45,10.3,78.0,42.87,32.32
2018,11,19,8,0,214.0,68.0,1.6,11.2,109.0,54.15,42.81
2018,11,19,8,15,261.0,81.0,1.6,11.8,143.0,71.98,51.29
2018,11,19,8,30,308.0,94.0,1.6,12.4,177.0,97.23,65.94
2018,11,19,8,45,312.5,109.0,1.6,13.0,204.5,130.11,91.25
2018,11,19,9,0,317.0,124.0,1.6,13.6,232.0,159.65,115.46
2018,11,19,9,15,356.0,133.0,1.55,14.3,266.5,188.8,138.7
2018,11,19,9,30,395.0,142.0,1.5,15.0,301.0,223.44,166.91
2018,11,19,9,45,428.5,147.0,1.45,15.7,331.5,255.41,193.25
2018,11,19,10,0,462.0,152.0,1.4,16.4,362.0,289.1,220.84
2018,11,19,10,15,474.5,158.5,1.4,17.05,384.0,318.04,244.86
2018,11,19,10,30,487.0,165.0,1.4,17.7,406.0,346.8,268.28
2018,11,19,10,45,517.0,163.0,1.45,18.35,427.0,374.64,290.61
2018,11,19,11,0,547.0,161.0,1.5,19.0,448.0,402.78,312.88
2018,11,19,11,15,540.5,166.5,1.5,19.35,454.0,420.71,327.29
2018,11,19,11,30,534.0,172.0,1.5,19.7,460.0,436.87,340.06
2018,11,19,11,45,556.0,165.5,1.55,20.1,466.5,454.26,353.86
2018,11,19,12,0,578.0,159.0,1.6,20.5,473.0,470.57,366.68
2018,11,19,12,15,574.0,158.5,1.55,20.55,467.5,477.34,372.16
2018,11,19,12,30,570.0,158.0,1.5,20.6,462.0,482.17,376.12
2018,11,19,12,45,456.5,181.0,1.45,20.65,421.0,447.27,349.28
2018,11,19,13,0,343.0,204.0,1.4,20.7,380.0,405.98,317.5
2018,11,19,13,15,247.0,205.5,1.3,20.6,329.5,355.2,278.5
2018,11,19,13,30,151.0,207.0,1.2,20.5,279.0,299.42,235.1
2018,11,19,13,45,112.5,191.5,1.05,20.45,243.5,262.43,206.39
2018,11,19,14,0,74.0,176.0,0.9,20.4,208.0,220.6,173.51
2018,11,19,14,15,157.0,161.5,0.85,20.05,222.5,255.01,202.04
2018,11,19,14,30,240.0,147.0,0.8,19.7,237.0,286.91,227.64
2018,11,19,14,45,230.5,133.0,0.7,19.35,212.0,264.09,209.46
2018,11,19,15,0,221.0,119.0,0.6,19.0,187.0,240.85,190.91
2018,11,19,15,15,217.0,102.5,0.6,19.0,161.5,216.87,171.3
2018,11,19,15,30,213.0,86.0,0.6,19.0,136.0,192.3,150.62
2018,11,19,15,45,181.5,70.5,0.65,18.35,107.0,157.62,121.77
2018,11,19,16,0,150.0,55.0,0.7,17.7,78.0,124.38,93.49
2018,11,19,16,15,108.5,39.5,0.7,17.45,53.0,89.59,62.69
2018,11,19,16,30,67.0,24.0,0.7,17.2,28.0,52.86,15.15
2018,11,19,16,45,36.5,12.5,0.7,16.9,14.5,21.54,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.6,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.5,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,20,6,45,35.0,4.5,1.25,8.4,5.0,0.0,0.0
2018,11,20,7,0,70.0,9.0,1.2,8.5,10.0,8.85,0.0
2018,11,20,7,15,191.5,21.5,1.2,9.3,38.0,17.33,0.0
2018,11,20,7,30,313.0,34.0,1.2,10.1,66.0,26.92,16.94
2018,11,20,7,45,355.5,45.0,1.25,10.85,98.5,34.49,24.82
2018,11,20,8,0,398.0,56.0,1.3,11.6,131.0,41.73,31.68
2018,11,20,8,15,510.5,60.0,1.35,12.35,180.5,55.29,33.48
2018,11,20,8,30,623.0,64.0,1.4,13.1,230.0,92.2,50.32
2018,11,20,8,45,662.0,68.5,1.45,13.85,270.0,130.91,76.53
2018,11,20,9,0,701.0,73.0,1.5,14.6,310.0,172.33,108.95
2018,11,20,9,15,710.0,80.5,1.5,15.55,342.5,212.73,143.71
2018,11,20,9,30,719.0,88.0,1.5,16.5,375.0,252.79,178.74
2018,11,20,9,45,726.0,94.0,1.55,17.45,403.0,290.38,211.71
2018,11,20,10,0,733.0,100.0,1.6,18.4,431.0,327.11,243.42
2018,11,20,10,15,749.5,101.5,1.65,18.9,455.5,361.98,273.28
2018,11,20,10,30,766.0,103.0,1.7,19.4,480.0,396.21,302.05
2018,11,20,10,45,748.5,110.5,1.8,19.95,489.0,421.04,323.34
2018,11,20,11,0,731.0,118.0,1.9,20.5,498.0,443.01,341.81
2018,11,20,11,15,648.5,138.5,2.0,20.85,480.5,444.04,344.2
2018,11,20,11,30,566.0,159.0,2.1,21.2,463.0,438.19,340.8
2018,11,20,11,45,558.5,162.0,2.15,21.6,463.0,450.13,350.48
2018,11,20,12,0,551.0,165.0,2.2,22.0,463.0,460.14,358.39
2018,11,20,12,15,541.0,166.5,2.25,22.2,456.5,465.39,362.85
2018,11,20,12,30,531.0,168.0,2.3,22.4,450.0,468.71,365.75
2018,11,20,12,45,527.0,164.5,2.35,22.6,438.5,468.42,365.98
2018,11,20,13,0,523.0,161.0,2.4,22.8,427.0,466.3,364.77
2018,11,20,13,15,551.5,146.5,2.35,22.7,417.5,469.23,367.86
2018,11,20,13,30,580.0,132.0,2.3,22.6,408.0,472.45,370.98
2018,11,20,13,45,541.5,132.0,2.3,22.55,378.0,446.55,351.52
2018,11,20,14,0,503.0,132.0,2.3,22.5,348.0,422.06,332.95
2018,11,20,14,15,513.5,118.5,2.1,22.25,324.0,408.23,322.54
2018,11,20,14,30,524.0,105.0,1.9,22.0,300.0,394.79,311.99
2018,11,20,14,45,450.5,103.0,1.7,21.75,258.5,345.16,272.86
2018,11,20,15,0,377.0,101.0,1.5,21.5,217.0,299.83,236.66
2018,11,20,15,15,297.5,93.0,1.5,21.5,176.0,247.45,194.57
2018,11,20,15,30,218.0,85.0,1.5,21.5,135.0,192.73,150.12
2018,11,20,15,45,186.0,69.0,1.1,20.1,105.5,157.16,120.72
2018,11,20,16,0,154.0,53.0,0.7,18.7,76.0,122.96,91.78
2018,11,20,16,15,118.5,38.0,0.7,18.35,52.0,90.65,62.77
2018,11,20,16,30,83.0,23.0,0.7,18.0,28.0,55.76,13.08
2018,11,20,16,45,46.5,12.5,0.65,17.7,15.0,23.98,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.4,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,21,6,45,2.0,1.0,1.8,13.4,1.0,0.0,0.0
2018,11,21,7,0,4.0,2.0,1.8,13.5,2.0,1.97,0.0
2018,11,21,7,15,2.0,6.5,2.0,13.9,6.5,6.31,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.3,11.0,10.6,3.02
2018,11,21,7,45,0.0,15.5,2.4,14.7,15.5,14.95,7.36
2018,11,21,8,0,0.0,20.0,2.6,15.1,20.0,19.29,11.4
2018,11,21,8,15,0.0,21.5,2.65,15.3,21.5,20.74,11.98
2018,11,21,8,30,0.0,23.0,2.7,15.5,23.0,22.19,13.27
2018,11,21,8,45,0.0,26.5,2.75,15.7,26.5,25.57,16.17
2018,11,21,9,0,0.0,30.0,2.8,15.9,30.0,28.95,19.02
2018,11,21,9,15,0.0,49.0,3.1,16.3,49.0,47.33,34.5
2018,11,21,9,30,0.0,68.0,3.4,16.7,68.0,65.73,49.83
2018,11,21,9,45,0.0,50.5,3.65,17.1,50.5,48.79,35.47
2018,11,21,10,0,0.0,33.0,3.9,17.5,33.0,31.87,21.17
2018,11,21,10,15,0.0,59.0,4.1,17.8,59.0,57.02,42.11
2018,11,21,10,30,0.0,85.0,4.3,18.1,85.0,82.21,62.85
2018,11,21,10,45,1.0,89.0,4.5,18.45,89.5,86.48,66.19
2018,11,21,11,0,2.0,93.0,4.7,18.8,94.0,90.81,69.59
2018,11,21,11,15,1.5,96.0,4.75,18.9,97.0,93.54,71.75
2018,11,21,11,30,1.0,99.0,4.8,19.0,100.0,96.24,73.9
2018,11,21,11,45,0.5,73.0,4.85,19.1,73.5,70.85,53.02
2018,11,21,12,0,0.0,47.0,4.9,19.2,47.0,45.42,32.04
2018,11,21,12,15,21.5,76.5,4.9,19.2,88.0,86.35,66.1
2018,11,21,12,30,43.0,106.0,4.9,19.2,129.0,127.6,100.19
2018,11,21,12,45,33.5,124.0,4.9,19.15,141.5,140.78,110.83
2018,11,21,13,0,24.0,142.0,4.9,19.1,154.0,154.11,121.6
2018,11,21,13,15,12.0,103.0,4.8,18.95,109.0,106.66,82.87
2018,11,21,13,30,0.0,64.0,4.7,18.8,64.0,61.86,45.9
2018,11,21,13,45,0.0,53.5,4.6,18.7,53.5,51.7,37.57
2018,11,21,14,0,0.0,43.0,4.5,18.6,43.0,41.53,29.17
2018,11,21,14,15,0.0,39.0,4.3,18.45,39.0,37.66,26.01
2018,11,21,14,30,0.0,35.0,4.1,18.3,35.0,33.79,22.83
2018,11,21,14,45,1.5,36.0,3.9,18.15,36.5,35.49,24.33
2018,11,21,15,0,3.0,37.0,3.7,18.0,38.0,37.13,25.74
2018,11,21,15,15,9.0,37.5,3.7,18.0,39.5,40.58,28.6
2018,11,21,15,30,15.0,38.0,3.7,18.0,41.0,43.55,30.91
2018,11,21,15,45,68.0,32.5,3.05,17.4,43.0,65.52,48.48
2018,11,21,16,0,121.0,27.0,2.4,16.8,45.0,82.9,60.87
2018,11,21,16,15,71.5,18.5,2.1,16.1,28.0,47.75,30.63
2018,11,21,16,30,22.0,10.0,1.8,15.4,11.0,17.21,0.0
2018,11,21,16,45,16.0,5.5,1.55,14.7,6.0,9.4,0.0
2018,11,21,17,0,10.0,1.0,1.3,14.0,1.0,0.0,0.0
2018,11,21,17,15,5.0,0.5,1.25,13.7,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,6,45,20.0,4.0,1.15,10.35,4.0,0.0,0.0
2018,11,22,7,0,40.0,8.0,1.1,10.4,8.0,7.86,0.0
2018,11,22,7,15,71.0,20.5,1.3,11.3,25.5,17.23,0.0
2018,11,22,7,30,102.0,33.0,1.5,12.2,43.0,27.33,16.56
2018,11,22,7,45,255.5,44.0,1.65,13.1,86.0,33.33,23.44
2018,11,22,8,0,409.0,55.0,1.8,14.0,129.0,41.34,30.94
2018,11,22,8,15,487.5,59.5,1.95,14.4,170.0,51.13,32.13
2018,11,22,8,30,566.0,64.0,2.1,14.8,211.0,84.46,46.59
2018,11,22,8,45,605.0,70.0,2.25,15.15,250.0,121.57,71.19
2018,11,22,9,0,644.0,76.0,2.4,15.5,289.0,161.48,102.11
2018,11,22,9,15,572.0,95.5,2.5,15.9,300.0,194.42,133.95
2018,11,22,9,30,500.0,115.0,2.6,16.3,311.0,220.18,160.03
2018,11,22,9,45,507.0,125.5,2.7,16.65,337.5,253.23,189.08
2018,11,22,10,0,514.0,136.0,2.8,17.0,364.0,285.93,217.57
2018,11,22,10,15,619.0,120.0,2.85,17.3,409.5,328.45,251.95
2018,11,22,10,30,724.0,104.0,2.9,17.6,455.0,375.71,290.35
2018,11,22,10,45,799.0,88.5,3.0,17.85,488.5,416.87,324.44
2018,11,22,11,0,874.0,73.0,3.1,18.1,522.0,459.37,359.42
2018,11,22,11,15,879.0,73.0,3.2,18.25,532.0,484.44,380.95
2018,11,22,11,30,884.0,73.0,3.3,18.4,542.0,507.21,400.36
2018,11,22,11,45,886.0,72.5,3.4,18.55,544.0,525.54,416.02
2018,11,22,12,0,888.0,72.0,3.5,18.7,546.0,541.24,429.38
2018,11,22,12,15,882.0,72.5,3.6,18.75,539.5,550.96,438.09
2018,11,22,12,30,876.0,73.0,3.7,18.8,533.0,557.77,444.38
2018,11,22,12,45,845.0,79.0,3.8,18.85,514.0,554.76,442.81
2018,11,22,13,0,814.0,85.0,3.9,18.9,495.0,547.95,438.19
2018,11,22,13,15,796.0,85.0,4.0,18.75,472.5,539.32,432.51
2018,11,22,13,30,778.0,85.0,4.1,18.6,450.0,528.12,424.64
2018,11,22,13,45,779.5,80.0,4.15,18.5,428.0,519.87,418.83
2018,11,22,14,0,781.0,75.0,4.2,18.4,406.0,508.98,410.7
2018,11,22,14,15,684.5,84.5,4.2,18.1,358.0,461.11,373.06
2018,11,22,14,30,588.0,94.0,4.2,17.8,310.0,412.74,334.55
2018,11,22,14,45,455.0,100.5,4.2,17.55,257.0,342.13,277.61
2018,11,22,15,0,322.0,107.0,4.2,17.3,204.0,278.69,225.64
2018,11,22,15,15,322.5,91.5,4.2,17.3,176.5,255.36,205.62
2018,11,22,15,30,323.0,76.0,4.2,17.3,149.0,230.87,183.83
2018,11,22,15,45,283.0,63.0,3.8,16.4,117.0,192.57,150.79
2018,11,22,16,0,243.0,50.0,3.4,15.5,85.0,156.1,118.62
2018,11,22,16,15,163.5,35.5,3.15,15.0,55.5,107.41,75.2
2018,11,22,16,30,84.0,21.0,2.9,14.5,26.0,52.65,5.99
2018,11,22,16,45,42.0,10.5,2.65,13.95,13.0,20.74,0.0
2018,11,22,17,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.0,13.55,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.0,13.6,4.0,3.93,0.0
2018,11,23,7,15,7.0,10.5,1.15,13.9,10.5,10.21,0.0
2018,11,23,7,30,0.0,17.0,1.3,14.2,17.0,16.4,7.39
2018,11,23,7,45,0.0,25.0,1.4,14.55,25.0,24.13,15.28
2018,11,23,8,0,0.0,33.0,1.5,14.9,33.0,31.86,22.47
2018,11,23,8,15,0.0,39.5,1.7,15.1,39.5,38.14,26.73
2018,11,23,8,30,0.0,46.0,1.9,15.3,46.0,44.43,32.18
2018,11,23,8,45,0.0,55.5,2.1,15.55,55.5,53.63,39.99
2018,11,23,9,0,0.0,65.0,2.3,15.8,65.0,62.83,47.7
2018,11,23,9,15,0.0,69.0,2.45,16.0,69.0,66.7,50.87
2018,11,23,9,30,0.0,73.0,2.6,16.2,73.0,70.58,54.0
2018,11,23,9,45,0.0,80.5,2.7,16.4,80.5,77.76,59.86
2018,11,23,10,0,0.0,88.0,2.8,16.6,88.0,84.93,65.68
2018,11,23,10,15,0.0,84.5,3.0,16.85,84.5,81.69,62.81
2018,11,23,10,30,0.0,81.0,3.2,17.1,81.0,78.34,59.89
2018,11,23,10,45,1.0,98.0,3.4,17.35,98.5,95.07,73.58
2018,11,23,11,0,2.0,115.0,3.6,17.6,116.0,111.86,87.23
2018,11,23,11,15,2.5,115.0,3.75,17.75,116.5,112.24,87.42
2018,11,23,11,30,3.0,115.0,3.9,17.9,117.0,112.62,87.66
2018,11,23,11,45,1.5,102.5,4.05,18.0,103.5,99.91,77.19
2018,11,23,12,0,0.0,90.0,4.2,18.1,90.0,87.07,66.61
2018,11,23,12,15,0.0,90.5,4.25,18.15,90.5,87.56,67.03
2018,11,23,12,30,0.0,91.0,4.3,18.2,91.0,88.06,67.45
2018,11,23,12,45,1.0,95.0,4.35,18.25,95.5,92.53,71.19
2018,11,23,13,0,2.0,99.0,4.4,18.3,100.0,97.04,74.97
2018,11,23,13,15,1.0,83.0,4.4,18.25,83.5,80.83,61.68
2018,11,23,13,30,0.0,67.0,4.4,18.2,67.0,64.77,48.46
2018,11,23,13,45,0.0,64.0,4.4,18.2,64.0,61.86,46.13
2018,11,23,14,0,0.0,61.0,4.4,18.2,61.0,58.95,43.78
2018,11,23,14,15,3.0,70.5,4.35,18.05,71.5,69.72,52.92
2018,11,23,14,30,6.0,80.0,4.3,17.9,82.0,80.75,62.26
2018,11,23,14,45,6.0,80.0,4.25,17.8,82.0,80.96,62.5
2018,11,23,15,0,6.0,80.0,4.2,17.7,82.0,81.39,62.87
2018,11,23,15,15,3.0,53.0,4.2,17.7,54.0,52.54,38.63
2018,11,23,15,30,0.0,26.0,4.2,17.7,26.0,25.09,15.46
2018,11,23,15,45,0.0,20.0,3.8,17.15,20.0,19.29,10.5
2018,11,23,16,0,0.0,14.0,3.4,16.6,14.0,13.5,5.49
2018,11,23,16,15,0.0,9.5,3.3,16.45,9.5,9.16,1.49
2018,11,23,16,30,0.0,5.0,3.2,16.3,5.0,4.82,0.0
2018,11,23,16,45,0.0,2.5,3.15,16.1,2.5,2.46,0.0
2018,11,23,17,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,45,8.5,2.5,1.3,14.05,2.5,0.0,0.0
2018,11,24,7,0,17.0,5.0,1.3,14.0,5.0,4.91,0.0
2018,11,24,7,15,144.0,18.0,1.55,14.5,30.0,14.2,0.0
2018,11,24,7,30,271.0,31.0,1.8,15.0,55.0,24.86,13.65
2018,11,24,7,45,399.5,37.5,2.05,15.45,95.5,28.24,18.68
2018,11,24,8,0,528.0,44.0,2.3,15.9,136.0,31.68,22.15
2018,11,24,8,15,587.5,48.5,2.45,16.1,176.5,39.25,23.47
2018,11,24,8,30,647.0,53.0,2.6,16.3,217.0,78.46,39.84
2018,11,24,8,45,654.5,60.0,2.7,16.55,249.0,113.82,62.67
2018,11,24,9,0,662.0,67.0,2.8,16.8,281.0,151.81,92.77
2018,11,24,9,15,508.0,89.0,2.8,17.05,264.5,172.44,117.69
2018,11,24,9,30,354.0,111.0,2.8,17.3,248.0,179.39,131.06
2018,11,24,9,45,180.0,122.0,2.85,17.55,192.0,160.07,122.12
2018,11,24,10,0,6.0,133.0,2.9,17.8,136.0,128.73,101.21
2018,11,24,10,15,30.5,163.0,2.9,18.1,177.5,164.37,129.65
2018,11,24,10,30,55.0,193.0,2.9,18.4,219.0,203.08,160.33
2018,11,24,10,45,110.0,208.0,2.9,18.7,263.0,242.03,190.85
2018,11,24,11,0,165.0,223.0,2.9,19.0,307.0,284.76,224.39
2018,11,24,11,15,191.5,226.0,2.9,19.15,325.0,305.79,241.05
2018,11,24,11,30,218.0,229.0,2.9,19.3,343.0,327.52,258.32
2018,11,24,11,45,284.5,211.0,2.85,19.5,360.5,351.03,277.21
2018,11,24,12,0,351.0,193.0,2.8,19.7,378.0,374.35,296.02
2018,11,24,12,15,608.0,134.0,2.8,19.75,451.0,463.01,366.57
2018,11,24,12,30,865.0,75.0,2.8,19.8,524.0,548.4,433.43
2018,11,24,12,45,731.0,107.0,2.8,19.85,480.0,516.56,408.61
2018,11,24,13,0,597.0,139.0,2.8,19.9,436.0,479.93,380.32
2018,11,24,13,15,657.0,117.5,2.75,19.8,432.5,492.83,391.49
2018,11,24,13,30,717.0,96.0,2.7,19.7,429.0,502.66,399.91
2018,11,24,13,45,633.5,107.5,2.65,19.6,389.5,466.73,372.06
2018,11,24,14,0,550.0,119.0,2.6,19.5,350.0,429.74,343.25
2018,11,24,14,15,635.0,95.5,2.55,19.3,342.0,443.61,354.72
2018,11,24,14,30,720.0,72.0,2.5,19.1,334.0,450.65,360.16
2018,11,24,14,45,679.5,69.5,2.45,18.85,295.5,417.35,333.38
2018,11,24,15,0,639.0,67.0,2.4,18.6,257.0,382.28,304.75
2018,11,24,15,15,576.5,62.0,2.4,18.6,214.5,334.69,265.4
2018,11,24,15,30,514.0,57.0,2.4,18.6,172.0,288.65,226.48
2018,11,24,15,45,485.5,49.0,1.85,17.35,139.0,254.42,196.25
2018,11,24,16,0,457.0,41.0,1.3,16.1,106.0,220.72,165.06
2018,11,24,16,15,336.5,32.0,1.25,15.3,70.5,157.82,108.69
2018,11,24,16,30,216.0,23.0,1.2,14.5,35.0,95.06,2.51
2018,11,24,16,45,108.0,11.5,1.15,13.7,17.5,37.74,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,25,6,45,18.0,3.0,0.7,9.95,3.0,0.0,0.0
2018,11,25,7,0,36.0,6.0,0.7,9.9,6.0,5.9,0.0
2018,11,25,7,15,153.0,18.5,0.75,10.4,30.0,18.18,0.0
2018,11,25,7,30,270.0,31.0,0.8,10.9,54.0,25.11,13.69
2018,11,25,7,45,392.0,38.5,0.85,11.4,94.0,29.41,20.03
2018,11,25,8,0,514.0,46.0,0.9,11.9,134.0,33.68,24.35
2018,11,25,8,15,585.0,50.5,1.0,12.45,176.5,39.06,29.41
2018,11,25,8,30,656.0,55.0,1.1,13.0,219.0,78.77,41.09
2018,11,25,8,45,697.0,58.0,1.15,13.6,258.5,116.74,64.21
2018,11,25,9,0,738.0,61.0,1.2,14.2,298.0,157.6,94.86
2018,11,25,9,15,764.0,64.5,1.35,15.0,334.0,198.64,129.12
2018,11,25,9,30,790.0,68.0,1.5,15.8,370.0,240.63,165.45
2018,11,25,9,45,808.0,70.0,1.65,16.6,400.5,279.74,200.08
2018,11,25,10,0,826.0,72.0,1.8,17.4,431.0,318.61,234.27
2018,11,25,10,15,836.5,74.0,1.85,17.75,454.5,354.45,265.98
2018,11,25,10,30,847.0,76.0,1.9,18.1,478.0,389.06,296.08
2018,11,25,10,45,854.0,77.0,1.95,18.45,495.0,419.87,322.63
2018,11,25,11,0,861.0,78.0,2.0,18.8,512.0,448.86,347.16
2018,11,25,11,15,864.5,79.0,2.05,19.05,522.0,474.28,368.56
2018,11,25,11,30,868.0,80.0,2.1,19.3,532.0,497.42,387.76
2018,11,25,11,45,868.0,80.0,2.15,19.5,534.0,515.42,402.79
2018,11,25,12,0,868.0,80.0,2.2,19.7,536.0,530.79,415.54
2018,11,25,12,15,869.0,79.0,2.25,19.8,531.5,542.44,425.46
2018,11,25,12,30,870.0,78.0,2.3,19.9,527.0,551.58,433.29
2018,11,25,12,45,869.0,75.5,2.3,20.0,515.0,555.29,436.76
2018,11,25,13,0,868.0,73.0,2.3,20.1,503.0,556.15,437.95
2018,11,25,13,15,858.5,72.0,2.25,20.0,483.0,551.1,434.67
2018,11,25,13,30,849.0,71.0,2.2,19.9,463.0,545.08,430.47
2018,11,25,13,45,834.5,69.5,2.15,19.85,436.5,531.58,420.39
2018,11,25,14,0,820.0,68.0,2.1,19.8,410.0,515.59,408.23
2018,11,25,14,15,801.0,65.5,2.05,19.65,378.0,493.86,391.55
2018,11,25,14,30,782.0,63.0,2.0,19.5,346.0,470.13,372.92
2018,11,25,14,45,755.5,59.5,1.95,19.3,309.0,439.88,348.82
2018,11,25,15,0,729.0,56.0,1.9,19.1,272.0,408.39,323.04
2018,11,25,15,15,685.5,52.5,1.9,19.1,232.0,368.52,289.8
2018,11,25,15,30,642.0,49.0,1.9,19.1,192.0,328.86,255.74
2018,11,25,15,45,526.0,45.5,1.4,17.6,146.0,264.92,202.98
2018,11,25,16,0,410.0,42.0,0.9,16.1,100.0,204.47,152.3
2018,11,25,16,15,266.5,31.0,0.95,15.55,63.5,134.15,91.49
2018,11,25,16,30,123.0,20.0,1.0,15.0,27.0,65.38,0.0
2018,11,25,16,45,61.5,10.0,1.05,14.5,13.5,24.79,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.5,1.1,8.35,2.5,0.0,0.0
2018,11,26,7,0,26.0,5.0,1.1,8.2,5.0,4.91,0.0
2018,11,26,7,15,70.0,18.0,1.2,9.1,22.5,17.69,0.0
2018,11,26,7,30,114.0,31.0,1.3,10.0,40.0,25.69,13.6
2018,11,26,7,45,173.5,44.5,1.4,10.85,68.5,36.35,26.0
2018,11,26,8,0,233.0,58.0,1.5,11.7,97.0,43.68,33.15
2018,11,26,8,15,267.0,71.5,1.45,12.35,128.0,53.83,42.52
2018,11,26,8,30,301.0,85.0,1.4,13.0,159.0,81.65,54.95
2018,11,26,8,45,300.5,100.5,1.35,13.65,185.0,113.9,78.57
2018,11,26,9,0,300.0,116.0,1.3,14.3,211.0,142.37,101.31
2018,11,26,9,15,301.5,130.5,1.4,15.15,235.5,170.06,124.34
2018,11,26,9,30,303.0,145.0,1.5,16.0,260.0,197.54,147.54
2018,11,26,9,45,302.5,157.5,1.55,16.9,280.0,222.47,168.62
2018,11,26,10,0,302.0,170.0,1.6,17.8,300.0,246.89,189.0
2018,11,26,10,15,371.5,168.0,1.55,18.2,337.0,281.25,215.9
2018,11,26,10,30,441.0,166.0,1.5,18.6,374.0,318.73,245.35
2018,11,26,10,45,442.0,172.5,1.5,19.05,387.5,340.87,263.54
2018,11,26,11,0,443.0,179.0,1.5,19.5,401.0,361.99,280.63
2018,11,26,11,15,412.5,188.0,1.45,19.85,398.0,370.15,287.53
2018,11,26,11,30,382.0,197.0,1.4,20.2,395.0,374.46,291.2
2018,11,26,11,45,318.5,210.5,1.3,20.55,376.0,365.49,284.22
2018,11,26,12,0,255.0,224.0,1.2,20.9,357.0,353.55,274.73
2018,11,26,12,15,248.5,223.0,1.2,21.15,351.5,354.71,275.83
2018,11,26,12,30,242.0,222.0,1.2,21.4,346.0,354.93,276.07
2018,11,26,12,45,295.0,207.0,1.2,21.6,354.5,372.21,289.87
2018,11,26,13,0,348.0,192.0,1.2,21.8,363.0,388.78,302.98
2018,11,26,13,15,303.5,188.0,1.2,21.75,333.0,362.42,283.08
2018,11,26,13,30,259.0,184.0,1.2,21.7,303.0,335.16,262.51
2018,11,26,13,45,303.0,166.0,1.2,21.65,297.5,340.01,267.18
2018,11,26,14,0,347.0,148.0,1.2,21.6,292.0,342.87,269.99
2018,11,26,14,15,258.0,140.0,1.05,21.05,242.5,285.81,225.64
2018,11,26,14,30,169.0,132.0,0.9,20.5,193.0,225.18,178.07
2018,11,26,14,45,220.0,112.0,0.75,19.95,182.5,231.32,183.41
2018,11,26,15,0,271.0,92.0,0.6,19.4,172.0,229.14,181.29
2018,11,26,15,15,296.0,81.5,0.6,19.4,157.0,229.54,180.34
2018,11,26,15,30,321.0,71.0,0.6,19.4,142.0,221.5,171.92
2018,11,26,15,45,253.0,57.0,0.65,18.4,105.5,171.8,131.31
2018,11,26,16,0,185.0,43.0,0.7,17.4,69.0,125.52,92.93
2018,11,26,16,15,129.5,30.0,0.7,17.1,45.0,88.51,59.1
2018,11,26,16,30,74.0,17.0,0.7,16.8,21.0,43.36,0.0
2018,11,26,16,45,37.0,8.5,0.75,16.5,10.5,17.3,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,10.15,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,10.2,3.0,2.95,0.0
2018,11,27,7,15,8.5,8.5,0.95,10.6,8.5,8.36,0.0
2018,11,27,7,30,0.0,14.0,0.9,11.0,14.0,13.5,4.07
2018,11,27,7,45,0.0,21.0,0.85,11.4,21.0,20.26,11.95
2018,11,27,8,0,0.0,28.0,0.8,11.8,28.0,27.03,18.41
2018,11,27,8,15,0.0,38.5,0.95,12.35,38.5,37.18,27.7
2018,11,27,8,30,0.0,49.0,1.1,12.9,49.0,47.34,34.96
2018,11,27,8,45,18.0,84.0,1.3,13.4,89.5,79.05,61.15
2018,11,27,9,0,36.0,119.0,1.5,13.9,130.0,112.83,88.55
2018,11,27,9,15,36.0,132.5,1.5,14.2,145.0,127.62,100.73
2018,11,27,9,30,36.0,146.0,1.5,14.5,160.0,142.39,112.86
2018,11,27,9,45,58.5,162.0,1.5,14.8,186.5,165.21,130.79
2018,11,27,10,0,81.0,178.0,1.5,15.1,213.0,189.79,150.2
2018,11,27,10,15,89.5,190.0,1.55,15.35,230.5,207.78,164.64
2018,11,27,10,30,98.0,202.0,1.6,15.6,248.0,226.22,179.41
2018,11,27,10,45,79.0,205.5,1.6,15.85,243.5,226.36,179.69
2018,11,27,11,0,60.0,209.0,1.6,16.1,239.0,225.1,178.74
2018,11,27,11,15,44.5,203.5,1.65,16.2,226.0,215.69,171.31
2018,11,27,11,30,29.0,198.0,1.7,16.3,213.0,205.21,162.92
2018,11,27,11,45,15.5,155.0,1.8,16.4,163.0,157.52,124.55
2018,11,27,12,0,2.0,112.0,1.9,16.5,113.0,109.42,85.35
2018,11,27,12,15,1.0,96.5,2.0,16.55,97.0,93.92,72.68
2018,11,27,12,30,0.0,81.0,2.1,16.6,81.0,78.34,59.84
2018,11,27,12,45,0.0,76.5,2.2,16.6,76.5,73.98,56.29
2018,11,27,13,0,0.0,72.0,2.3,16.6,72.0,69.62,52.72
2018,11,27,13,15,0.0,71.0,2.35,16.65,71.0,68.65,51.97
2018,11,27,13,30,0.0,70.0,2.4,16.7,70.0,67.67,51.22
2018,11,27,13,45,11.5,91.0,2.45,16.75,95.5,94.42,73.72
2018,11,27,14,0,23.0,112.0,2.5,16.8,121.0,124.33,98.67
2018,11,27,14,15,12.0,100.0,2.35,16.65,104.5,103.93,81.76
2018,11,27,14,30,1.0,88.0,2.2,16.5,88.0,86.4,67.22
2018,11,27,14,45,1.0,73.5,2.1,16.4,73.5,71.93,55.2
2018,11,27,15,0,1.0,59.0,2.0,16.3,59.0,57.48,43.08
2018,11,27,15,15,0.5,47.5,2.0,16.3,47.5,46.1,33.43
2018,11,27,15,30,0.0,36.0,2.0,16.3,36.0,34.76,23.73
2018,11,27,15,45,0.0,24.0,1.65,15.7,24.0,23.16,13.82
2018,11,27,16,0,0.0,12.0,1.3,15.1,12.0,11.57,3.93
2018,11,27,16,15,8.5,8.5,1.2,14.9,9.0,11.68,3.2
