Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,0,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,7,15,66.5,9.5,1.15,6.45,13.0,9.34,0.0
2018,12,8,7,30,133.0,19.0,1.2,7.3,26.0,14.95,0.0
2018,12,8,7,45,313.0,28.5,1.2,8.1,65.0,22.16,12.31
2018,12,8,8,0,493.0,38.0,1.2,8.9,104.0,28.68,19.69
2018,12,8,8,15,564.5,43.5,1.3,9.5,144.0,31.28,22.47
2018,12,8,8,30,636.0,49.0,1.4,10.1,184.0,48.26,28.2
2018,12,8,8,45,667.5,54.5,1.45,10.75,221.0,85.32,44.71
2018,12,8,9,0,699.0,60.0,1.5,11.4,258.0,124.49,70.72
2018,12,8,9,15,743.5,61.0,1.55,12.15,296.5,163.23,100.27
2018,12,8,9,30,788.0,62.0,1.6,12.9,335.0,204.58,134.54
2018,12,8,9,45,797.0,66.0,1.65,13.7,363.5,242.79,168.7
2018,12,8,10,0,806.0,70.0,1.7,14.5,392.0,280.18,202.3
2018,12,8,10,15,800.5,75.5,1.75,15.05,412.0,313.6,232.89
2018,12,8,10,30,795.0,81.0,1.8,15.6,432.0,344.92,261.13
2018,12,8,10,45,835.0,76.5,1.85,16.15,458.5,381.07,291.8
2018,12,8,11,0,875.0,72.0,1.9,16.7,485.0,418.57,322.98
2018,12,8,11,15,880.0,73.0,1.85,16.9,496.5,445.0,345.56
2018,12,8,11,30,885.0,74.0,1.8,17.1,508.0,469.24,365.91
2018,12,8,11,45,886.0,74.5,1.75,17.25,511.5,488.81,382.3
2018,12,8,12,0,887.0,75.0,1.7,17.4,515.0,505.79,396.32
2018,12,8,12,15,833.5,83.5,1.7,17.45,494.5,501.68,394.42
2018,12,8,12,30,780.0,92.0,1.7,17.5,474.0,493.69,389.37
2018,12,8,12,45,817.0,85.5,1.65,17.55,477.5,513.4,405.0
2018,12,8,13,0,854.0,79.0,1.6,17.6,481.0,530.82,418.46
2018,12,8,13,15,844.5,77.0,1.55,17.5,462.0,526.18,415.34
2018,12,8,13,30,835.0,75.0,1.5,17.4,443.0,518.8,410.11
2018,12,8,13,45,820.0,74.0,1.45,17.35,418.0,507.02,401.24
2018,12,8,14,0,805.0,73.0,1.4,17.3,393.0,492.81,390.27
2018,12,8,14,15,783.0,70.0,1.25,17.05,361.5,470.69,372.84
2018,12,8,14,30,761.0,67.0,1.1,16.8,330.0,446.64,353.53
2018,12,8,14,45,728.5,64.5,0.95,16.55,294.0,416.59,329.09
2018,12,8,15,0,696.0,62.0,0.8,16.3,258.0,387.33,304.59
2018,12,8,15,15,629.0,59.0,0.8,16.3,216.0,340.96,266.72
2018,12,8,15,30,562.0,56.0,0.8,16.3,174.0,296.0,229.11
2018,12,8,15,45,457.0,49.0,0.85,14.95,131.0,234.79,179.43
2018,12,8,16,0,352.0,42.0,0.9,13.6,88.0,178.46,132.41
2018,12,8,16,15,252.5,31.0,0.95,13.05,57.5,125.79,82.18
2018,12,8,16,30,153.0,20.0,1.0,12.5,27.0,70.78,0.0
2018,12,8,16,45,76.5,10.0,1.1,11.9,13.5,27.67,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,9,7,15,8.5,5.0,0.85,8.4,5.5,4.91,0.0
2018,12,9,7,30,17.0,10.0,0.8,8.7,11.0,9.39,0.0
2018,12,9,7,45,27.5,22.0,0.75,9.05,25.0,19.99,10.28
2018,12,9,8,0,38.0,34.0,0.7,9.4,39.0,30.29,21.04
2018,12,9,8,15,24.5,39.5,0.8,9.85,43.0,37.32,27.83
2018,12,9,8,30,11.0,45.0,0.9,10.3,47.0,42.78,31.13
2018,12,9,8,45,6.5,57.0,1.0,10.7,58.5,55.16,41.79
2018,12,9,9,0,2.0,69.0,1.1,11.1,70.0,66.24,51.43
2018,12,9,9,15,109.0,100.0,1.0,11.45,137.5,106.27,80.61
2018,12,9,9,30,216.0,131.0,0.9,11.8,205.0,156.58,118.31
2018,12,9,9,45,267.5,140.0,0.8,12.15,240.5,186.83,141.91
2018,12,9,10,0,319.0,149.0,0.7,12.5,276.0,220.56,168.71
2018,12,9,10,15,328.5,159.5,0.65,12.8,297.0,246.14,190.2
2018,12,9,10,30,338.0,170.0,0.6,13.1,318.0,271.77,211.44
2018,12,9,10,45,253.0,173.5,0.6,13.4,287.0,256.33,201.45
2018,12,9,11,0,168.0,177.0,0.6,13.7,256.0,235.27,186.31
2018,12,9,11,15,85.5,152.0,0.7,13.8,192.0,182.73,145.43
2018,12,9,11,30,3.0,127.0,0.8,13.9,128.0,123.94,98.05
2018,12,9,11,45,4.0,135.5,0.9,14.05,137.0,132.81,105.47
2018,12,9,12,0,5.0,144.0,1.0,14.2,146.0,141.79,112.78
2018,12,9,12,15,4.0,150.0,1.1,14.15,151.5,147.45,117.46
2018,12,9,12,30,3.0,156.0,1.2,14.1,157.0,153.17,122.21
2018,12,9,12,45,24.5,168.5,1.25,14.05,180.0,176.94,141.92
2018,12,9,13,0,46.0,181.0,1.3,14.0,203.0,204.09,164.26
2018,12,9,13,15,82.5,180.0,1.35,13.8,217.0,223.2,180.34
2018,12,9,13,30,119.0,179.0,1.4,13.6,231.0,246.18,199.51
2018,12,9,13,45,242.0,162.0,1.4,13.45,260.5,296.67,241.26
2018,12,9,14,0,365.0,145.0,1.4,13.3,290.0,345.29,280.62
2018,12,9,14,15,328.5,137.0,1.4,13.05,260.0,311.35,253.45
2018,12,9,14,30,292.0,129.0,1.4,12.8,230.0,282.28,230.16
2018,12,9,14,45,321.0,112.0,1.4,12.6,212.0,273.56,223.01
2018,12,9,15,0,350.0,95.0,1.4,12.4,194.0,268.32,217.95
2018,12,9,15,15,322.0,83.0,1.4,12.4,163.5,236.77,190.94
2018,12,9,15,30,294.0,71.0,1.4,12.4,133.0,205.61,163.74
2018,12,9,15,45,251.0,58.5,1.35,11.8,103.0,169.1,132.06
2018,12,9,16,0,208.0,46.0,1.3,11.2,73.0,134.57,101.34
2018,12,9,16,15,135.5,32.0,1.2,10.95,47.0,91.83,60.44
2018,12,9,16,30,63.0,18.0,1.1,10.7,21.0,40.76,0.0
2018,12,9,16,45,31.5,9.0,1.05,10.4,10.5,16.19,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,7,15,8.0,7.0,1.4,7.45,7.5,6.88,0.0
2018,12,10,7,30,16.0,14.0,1.6,7.7,15.0,12.78,0.0
2018,12,10,7,45,8.0,26.5,1.75,7.9,27.0,24.71,13.74
2018,12,10,8,0,0.0,39.0,1.9,8.1,39.0,36.71,26.69
2018,12,10,8,15,3.0,55.0,2.0,8.4,55.5,51.02,40.18
2018,12,10,8,30,6.0,71.0,2.1,8.7,72.0,65.4,50.77
2018,12,10,8,45,3.0,69.5,2.2,9.0,70.0,65.83,51.33
2018,12,10,9,0,0.0,68.0,2.3,9.3,68.0,65.1,50.89
2018,12,10,9,15,5.5,91.0,2.4,9.65,93.0,87.04,69.45
2018,12,10,9,30,11.0,114.0,2.5,10.0,118.0,109.52,88.26
2018,12,10,9,45,75.0,138.0,2.6,10.4,167.5,144.77,115.51
2018,12,10,10,0,139.0,162.0,2.7,10.8,217.0,185.36,147.55
2018,12,10,10,15,138.0,173.0,2.75,11.3,230.5,201.65,161.36
2018,12,10,10,30,137.0,184.0,2.8,11.8,244.0,217.65,174.8
2018,12,10,10,45,95.0,185.5,2.9,12.25,228.0,210.2,169.48
2018,12,10,11,0,53.0,187.0,3.0,12.7,212.0,199.09,160.76
2018,12,10,11,15,36.0,183.5,2.95,13.1,200.5,191.18,154.22
2018,12,10,11,30,19.0,180.0,2.9,13.5,189.0,181.71,146.28
2018,12,10,11,45,16.5,174.0,2.9,13.95,182.0,175.66,141.11
2018,12,10,12,0,14.0,168.0,2.9,14.4,175.0,169.35,135.74
2018,12,10,12,15,14.5,170.0,2.9,14.6,177.0,172.14,137.97
2018,12,10,12,30,15.0,172.0,2.9,14.8,179.0,174.93,140.22
2018,12,10,12,45,80.5,184.0,2.85,15.0,221.5,223.42,180.28
2018,12,10,13,0,146.0,196.0,2.8,15.2,264.0,274.32,221.75
2018,12,10,13,15,338.0,161.5,2.8,15.25,312.0,343.55,278.8
2018,12,10,13,30,530.0,127.0,2.8,15.3,360.0,412.27,334.36
2018,12,10,13,45,676.0,95.5,2.8,15.35,375.0,455.27,368.64
2018,12,10,14,0,822.0,64.0,2.8,15.4,390.0,489.73,395.76
2018,12,10,14,15,804.5,61.5,2.75,15.25,360.0,470.34,380.07
2018,12,10,14,30,787.0,59.0,2.7,15.1,330.0,448.87,362.55
2018,12,10,14,45,760.5,56.0,2.65,14.95,295.0,420.82,339.3
2018,12,10,15,0,734.0,53.0,2.6,14.8,260.0,391.46,314.3
2018,12,10,15,15,691.5,49.5,2.6,14.8,221.0,353.83,281.87
2018,12,10,15,30,649.0,46.0,2.6,14.8,182.0,316.25,248.52
2018,12,10,15,45,581.5,40.5,1.85,13.25,142.5,267.84,206.42
2018,12,10,16,0,514.0,35.0,1.1,11.7,103.0,221.72,164.79
2018,12,10,16,15,388.5,27.5,1.1,11.1,68.0,163.17,107.43
2018,12,10,16,30,263.0,20.0,1.1,10.5,33.0,99.84,0.0
2018,12,10,16,45,131.5,10.0,1.1,9.9,16.5,40.49,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,11,7,15,122.0,9.0,1.05,4.1,14.5,8.85,0.0
2018,12,11,7,30,244.0,18.0,1.1,4.8,29.0,17.69,0.0
2018,12,11,7,45,388.0,26.5,1.15,5.5,65.5,20.67,10.41
2018,12,11,8,0,532.0,35.0,1.2,6.2,102.0,28.82,19.9
2018,12,11,8,15,603.0,40.0,1.3,6.75,142.5,31.27,22.67
2018,12,11,8,30,674.0,45.0,1.4,7.3,183.0,40.13,30.97
2018,12,11,8,45,389.0,55.5,1.5,7.9,139.0,63.15,36.73
2018,12,11,9,0,104.0,66.0,1.6,8.5,95.0,70.27,51.04
2018,12,11,9,15,52.0,79.5,1.65,9.1,94.0,82.12,63.27
2018,12,11,9,30,0.0,93.0,1.7,9.7,93.0,88.65,70.99
2018,12,11,9,45,10.0,118.5,1.7,10.35,122.5,114.52,92.32
2018,12,11,10,0,20.0,144.0,1.7,11.0,152.0,141.27,114.13
2018,12,11,10,15,35.0,160.0,1.75,11.55,175.0,160.35,129.3
2018,12,11,10,30,50.0,176.0,1.8,12.1,198.0,182.17,146.76
2018,12,11,10,45,152.5,181.5,1.8,12.65,252.0,226.66,181.44
2018,12,11,11,0,255.0,187.0,1.8,13.2,306.0,277.62,221.54
2018,12,11,11,15,561.0,132.0,1.9,13.65,402.0,362.7,287.82
2018,12,11,11,30,867.0,77.0,2.0,14.1,498.0,458.48,362.4
2018,12,11,11,45,879.0,74.5,2.1,14.55,504.5,480.54,380.63
2018,12,11,12,0,891.0,72.0,2.2,15.0,511.0,499.81,396.79
2018,12,11,12,15,890.0,72.0,2.25,15.25,507.5,512.91,408.03
2018,12,11,12,30,889.0,72.0,2.3,15.5,504.0,523.24,416.88
2018,12,11,12,45,884.5,70.5,2.35,15.7,492.5,527.43,420.93
2018,12,11,13,0,880.0,69.0,2.4,15.9,481.0,528.74,422.58
2018,12,11,13,15,871.5,68.0,2.4,15.9,463.0,525.68,420.82
2018,12,11,13,30,863.0,67.0,2.4,15.9,445.0,519.83,416.73
2018,12,11,13,45,849.0,65.0,2.4,15.85,419.5,509.15,408.74
2018,12,11,14,0,835.0,63.0,2.4,15.8,394.0,494.36,397.33
2018,12,11,14,15,814.0,61.0,2.25,15.6,363.0,473.76,380.85
2018,12,11,14,30,793.0,59.0,2.1,15.4,332.0,451.13,362.36
2018,12,11,14,45,763.0,56.5,1.95,15.2,296.0,422.02,338.29
2018,12,11,15,0,733.0,54.0,1.8,15.0,260.0,391.72,312.6
2018,12,11,15,15,689.0,50.0,1.8,15.0,221.0,353.02,279.69
2018,12,11,15,30,645.0,46.0,1.8,15.0,182.0,314.45,245.92
2018,12,11,15,45,573.5,41.0,1.3,13.6,142.0,265.3,203.55
2018,12,11,16,0,502.0,36.0,0.8,12.2,102.0,221.91,164.46
2018,12,11,16,15,363.0,28.0,0.85,11.8,66.5,155.98,102.51
2018,12,11,16,30,224.0,20.0,0.9,11.4,31.0,89.51,0.0
2018,12,11,16,45,112.0,10.0,0.95,11.0,15.5,35.95,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,7,15,48.5,8.0,2.15,10.3,10.0,7.86,0.0
2018,12,12,7,30,97.0,16.0,2.4,10.4,20.0,15.73,0.0
2018,12,12,7,45,182.0,29.0,2.7,10.55,47.5,22.58,11.16
2018,12,12,8,0,267.0,42.0,3.0,10.7,75.0,32.17,22.31
2018,12,12,8,15,334.5,51.0,3.05,10.9,108.5,38.19,28.32
2018,12,12,8,30,402.0,60.0,3.1,11.1,142.0,47.27,36.81
2018,12,12,8,45,444.0,69.5,3.15,11.3,177.0,77.78,47.31
2018,12,12,9,0,486.0,79.0,3.2,11.5,212.0,111.65,69.6
2018,12,12,9,15,405.5,94.0,3.25,11.9,215.5,135.92,92.46
2018,12,12,9,30,325.0,109.0,3.3,12.3,219.0,153.24,111.13
2018,12,12,9,45,371.0,116.5,3.3,12.7,253.0,184.98,137.13
2018,12,12,10,0,417.0,124.0,3.3,13.1,287.0,219.62,166.01
2018,12,12,10,15,587.5,105.5,3.4,13.5,351.5,270.03,204.92
2018,12,12,10,30,758.0,87.0,3.5,13.9,416.0,331.54,253.9
2018,12,12,10,45,826.0,76.5,3.55,14.35,449.0,370.66,287.15
2018,12,12,11,0,894.0,66.0,3.6,14.8,482.0,412.86,322.67
2018,12,12,11,15,900.0,66.5,3.6,15.05,494.0,439.84,346.54
2018,12,12,11,30,906.0,67.0,3.6,15.3,506.0,464.64,368.16
2018,12,12,11,45,909.0,67.0,3.65,15.6,510.5,485.23,386.05
2018,12,12,12,0,912.0,67.0,3.7,15.9,515.0,503.26,401.53
2018,12,12,12,15,907.0,68.0,3.75,16.05,511.0,515.75,412.59
2018,12,12,12,30,902.0,69.0,3.8,16.2,507.0,525.35,421.12
2018,12,12,12,45,893.0,70.0,3.85,16.4,495.5,530.03,425.51
2018,12,12,13,0,884.0,71.0,3.9,16.6,484.0,531.81,427.42
2018,12,12,13,15,868.5,70.0,3.85,16.6,463.0,525.27,422.86
2018,12,12,13,30,853.0,69.0,3.8,16.6,442.0,517.49,417.11
2018,12,12,13,45,794.5,72.0,3.75,16.55,404.0,488.18,394.35
2018,12,12,14,0,736.0,75.0,3.7,16.5,366.0,457.04,369.85
2018,12,12,14,15,671.5,78.0,3.5,16.25,328.0,422.92,342.61
2018,12,12,14,30,607.0,81.0,3.3,16.0,290.0,387.4,313.84
2018,12,12,14,45,545.0,80.0,3.05,15.75,252.5,348.69,282.06
2018,12,12,15,0,483.0,79.0,2.8,15.5,215.0,310.44,250.16
2018,12,12,15,15,477.0,68.0,2.8,15.5,185.5,286.04,228.65
2018,12,12,15,30,471.0,57.0,2.8,15.5,156.0,260.45,205.26
2018,12,12,15,45,465.0,47.5,2.0,13.55,127.5,235.47,182.2
2018,12,12,16,0,459.0,38.0,1.2,11.6,99.0,209.71,156.63
2018,12,12,16,15,355.5,29.5,1.2,11.0,66.0,155.23,102.95
2018,12,12,16,30,252.0,21.0,1.2,10.4,33.0,97.95,0.0
2018,12,12,16,45,126.0,10.5,1.25,9.8,16.5,39.74,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.2,13.0,8.36,0.0
2018,12,13,7,30,226.0,17.0,1.3,7.0,26.0,16.71,0.0
2018,12,13,7,45,368.0,25.0,1.3,7.85,60.5,19.46,8.63
2018,12,13,8,0,510.0,33.0,1.3,8.7,95.0,27.0,17.98
2018,12,13,8,15,582.5,38.0,1.5,9.4,135.0,29.55,20.81
2018,12,13,8,30,655.0,43.0,1.7,10.1,175.0,35.07,26.02
2018,12,13,8,45,700.0,47.0,1.9,10.8,214.5,71.97,35.04
2018,12,13,9,0,745.0,51.0,2.1,11.5,254.0,112.16,59.34
2018,12,13,9,15,773.5,54.0,2.15,12.2,290.0,152.1,89.6
2018,12,13,9,30,802.0,57.0,2.2,12.9,326.0,193.26,124.02
2018,12,13,9,45,820.5,59.5,2.3,13.65,357.5,232.69,158.9
2018,12,13,10,0,839.0,62.0,2.4,14.4,389.0,272.0,194.12
2018,12,13,10,15,853.5,63.5,2.45,14.9,414.5,310.88,229.08
2018,12,13,10,30,868.0,65.0,2.5,15.4,440.0,346.57,261.02
2018,12,13,10,45,877.0,66.0,2.55,15.9,459.0,378.68,289.62
2018,12,13,11,0,886.0,67.0,2.6,16.4,478.0,409.1,316.24
2018,12,13,11,15,891.5,68.0,2.65,16.65,490.0,436.23,340.01
2018,12,13,11,30,897.0,69.0,2.7,16.9,502.0,461.18,361.54
2018,12,13,11,45,899.0,68.5,2.75,17.2,506.0,480.73,378.41
2018,12,13,12,0,901.0,68.0,2.8,17.5,510.0,497.69,392.89
2018,12,13,12,15,896.5,69.5,2.8,17.65,506.5,510.88,404.22
2018,12,13,12,30,892.0,71.0,2.8,17.8,503.0,521.23,413.07
2018,12,13,12,45,882.5,71.5,2.85,17.9,491.5,525.17,417.03
2018,12,13,13,0,873.0,72.0,2.9,18.0,480.0,526.22,418.57
2018,12,13,13,15,863.0,71.5,2.85,18.0,462.0,524.46,417.65
2018,12,13,13,30,853.0,71.0,2.8,18.0,444.0,518.84,413.59
2018,12,13,13,45,837.0,70.0,2.8,18.0,419.0,506.95,404.64
2018,12,13,14,0,821.0,69.0,2.8,18.0,394.0,492.59,393.51
2018,12,13,14,15,799.0,67.0,2.55,17.65,363.0,471.87,377.06
2018,12,13,14,30,777.0,65.0,2.3,17.3,332.0,449.18,358.63
2018,12,13,14,45,744.0,62.5,2.1,17.0,296.0,419.14,334.04
2018,12,13,15,0,711.0,60.0,1.9,16.7,260.0,388.01,307.93
2018,12,13,15,15,665.0,55.5,1.9,16.7,220.5,348.54,274.68
2018,12,13,15,30,619.0,51.0,1.9,16.7,181.0,311.73,242.57
2018,12,13,15,45,543.0,45.5,1.5,14.55,141.5,261.64,200.64
2018,12,13,16,0,467.0,40.0,1.1,12.4,102.0,214.5,159.65
2018,12,13,16,15,338.0,31.0,1.15,11.75,67.0,151.42,100.53
2018,12,13,16,30,209.0,22.0,1.2,11.1,32.0,87.4,0.0
2018,12,13,16,45,104.5,11.0,1.25,10.45,16.0,35.24,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.5,2.35,11.6,4.0,3.44,0.0
2018,12,14,7,30,14.0,7.0,2.6,12.0,8.0,6.88,0.0
2018,12,14,7,45,7.0,12.5,2.8,12.45,13.0,12.15,2.85
2018,12,14,8,0,0.0,18.0,3.0,12.9,18.0,17.36,9.27
2018,12,14,8,15,0.0,24.5,3.25,13.25,24.5,23.64,15.2
2018,12,14,8,30,0.0,31.0,3.5,13.6,31.0,29.92,21.01
2018,12,14,8,45,0.0,45.0,3.75,13.95,45.0,43.47,31.44
2018,12,14,9,0,0.0,59.0,4.0,14.3,59.0,56.88,42.91
2018,12,14,9,15,3.0,81.5,4.15,14.5,82.5,78.04,60.69
2018,12,14,9,30,6.0,104.0,4.3,14.7,106.0,99.47,78.56
2018,12,14,9,45,3.0,73.5,4.4,14.9,74.5,71.61,55.1
2018,12,14,10,0,0.0,43.0,4.5,15.1,43.0,41.53,29.69
2018,12,14,10,15,8.5,67.0,4.55,15.25,70.5,67.23,51.13
2018,12,14,10,30,17.0,91.0,4.6,15.4,98.0,92.93,72.44
2018,12,14,10,45,16.5,116.5,4.6,15.55,123.5,117.89,93.18
2018,12,14,11,0,16.0,142.0,4.6,15.7,149.0,142.51,113.45
2018,12,14,11,15,10.0,139.0,4.65,15.8,143.5,137.92,109.61
2018,12,14,11,30,4.0,136.0,4.7,15.9,138.0,132.93,105.44
2018,12,14,11,45,66.0,150.5,4.75,16.0,183.0,176.06,140.97
2018,12,14,12,0,128.0,165.0,4.8,16.1,228.0,222.84,179.41
2018,12,14,12,15,195.0,176.5,4.75,16.15,271.5,269.77,217.85
2018,12,14,12,30,262.0,188.0,4.7,16.2,315.0,320.71,259.27
2018,12,14,12,45,222.0,185.0,4.7,16.3,291.0,301.46,243.8
2018,12,14,13,0,182.0,182.0,4.7,16.4,267.0,277.52,224.56
2018,12,14,13,15,286.0,166.5,4.6,16.4,294.0,320.43,260.19
2018,12,14,13,30,390.0,151.0,4.5,16.4,321.0,363.35,295.29
2018,12,14,13,45,264.5,151.5,4.35,16.4,264.0,295.56,240.15
2018,12,14,14,0,139.0,152.0,4.2,16.4,207.0,228.53,185.15
2018,12,14,14,15,104.0,123.5,4.0,16.2,163.0,180.59,146.02
2018,12,14,14,30,69.0,95.0,3.8,16.0,119.0,132.76,106.44
2018,12,14,14,45,112.0,97.0,3.55,15.85,131.0,154.79,124.83
2018,12,14,15,0,155.0,99.0,3.3,15.7,143.0,175.51,141.53
2018,12,14,15,15,91.5,80.0,3.3,15.7,105.0,125.62,99.66
2018,12,14,15,30,28.0,61.0,3.3,15.7,67.0,73.9,56.33
2018,12,14,15,45,23.0,48.5,2.6,14.75,52.5,58.55,43.14
2018,12,14,16,0,18.0,36.0,1.9,13.8,38.0,43.28,29.8
2018,12,14,16,15,20.0,24.5,1.75,13.25,26.0,31.36,17.77
2018,12,14,16,30,22.0,13.0,1.6,12.7,14.0,20.52,0.0
2018,12,14,16,45,11.0,6.5,1.5,12.2,7.0,8.96,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,7,15,14.5,5.5,1.05,8.95,6.0,0.0,0.0
2018,12,15,7,30,29.0,11.0,1.1,9.5,12.0,10.81,0.0
2018,12,15,7,45,54.0,25.0,1.15,10.1,30.0,22.2,9.52
2018,12,15,8,0,79.0,39.0,1.2,10.7,48.0,33.96,23.69
2018,12,15,8,15,90.5,56.5,1.35,11.2,71.0,48.04,36.92
2018,12,15,8,30,102.0,74.0,1.5,11.7,94.0,61.7,49.5
2018,12,15,8,45,112.0,90.0,1.7,12.2,116.5,81.98,61.21
2018,12,15,9,0,122.0,106.0,1.9,12.7,139.0,103.22,77.41
2018,12,15,9,15,295.5,103.5,1.9,13.3,198.0,129.41,91.21
2018,12,15,9,30,469.0,101.0,1.9,13.9,257.0,169.23,117.29
2018,12,15,9,45,613.0,86.0,1.9,14.55,310.0,207.16,144.68
2018,12,15,10,0,757.0,71.0,1.9,15.2,363.0,256.45,182.84
2018,12,15,10,15,629.5,101.5,1.85,15.8,355.5,274.88,204.3
2018,12,15,10,30,502.0,132.0,1.8,16.4,348.0,284.58,217.15
2018,12,15,10,45,351.0,165.5,1.75,17.0,319.5,280.27,217.66
2018,12,15,11,0,200.0,199.0,1.7,17.6,291.0,265.62,208.42
2018,12,15,11,15,184.5,205.0,1.6,17.95,291.5,271.89,213.74
2018,12,15,11,30,169.0,211.0,1.5,18.3,292.0,276.93,217.79
2018,12,15,11,45,136.0,212.5,1.45,18.6,278.0,268.64,211.38
2018,12,15,12,0,103.0,214.0,1.4,18.9,264.0,257.01,202.23
2018,12,15,12,15,144.5,212.0,1.35,19.05,282.0,280.05,220.5
2018,12,15,12,30,186.0,210.0,1.3,19.2,300.0,302.02,237.76
2018,12,15,12,45,118.0,189.0,1.25,19.35,245.5,249.7,196.7
2018,12,15,13,0,50.0,168.0,1.2,19.5,191.0,192.43,151.33
2018,12,15,13,15,36.0,148.0,1.2,19.5,164.5,165.79,130.34
2018,12,15,13,30,22.0,128.0,1.2,19.5,138.0,138.78,108.73
2018,12,15,13,45,19.0,119.5,1.2,19.5,127.5,126.53,98.98
2018,12,15,14,0,16.0,111.0,1.2,19.5,117.0,116.66,91.07
2018,12,15,14,15,16.5,106.5,1.1,19.25,112.5,112.59,87.94
2018,12,15,14,30,17.0,102.0,1.0,19.0,108.0,108.54,84.76
2018,12,15,14,45,18.0,83.5,0.85,18.75,89.0,92.55,71.7
2018,12,15,15,0,19.0,65.0,0.7,18.5,70.0,73.52,55.99
2018,12,15,15,15,9.5,49.5,0.7,18.5,52.0,51.78,37.8
2018,12,15,15,30,0.0,34.0,0.7,18.5,34.0,32.82,21.87
2018,12,15,15,45,0.0,27.5,0.7,17.4,27.5,26.54,16.51
2018,12,15,16,0,0.0,21.0,0.7,16.3,21.0,20.26,11.02
2018,12,15,16,15,5.0,14.0,0.8,15.65,14.5,15.12,5.72
2018,12,15,16,30,10.0,7.0,0.9,15.0,8.0,10.08,0.0
2018,12,15,16,45,5.0,3.5,1.0,14.4,4.0,4.61,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,7,15,9.0,1.5,1.8,12.05,2.0,0.0,0.0
2018,12,16,7,30,18.0,3.0,2.0,12.6,4.0,2.95,0.0
2018,12,16,7,45,9.0,5.5,2.2,13.15,6.0,5.33,0.0
2018,12,16,8,0,0.0,8.0,2.4,13.7,8.0,7.71,0.92
2018,12,16,8,15,0.0,8.0,2.65,14.15,8.0,7.71,1.12
2018,12,16,8,30,0.0,8.0,2.9,14.6,8.0,7.71,1.2
2018,12,16,8,45,0.0,14.5,3.1,15.0,14.5,13.98,6.26
2018,12,16,9,0,0.0,21.0,3.3,15.4,21.0,20.26,11.64
2018,12,16,9,15,0.0,40.5,3.5,15.75,40.5,39.1,27.66
2018,12,16,9,30,0.0,60.0,3.7,16.1,60.0,57.98,43.56
2018,12,16,9,45,0.0,41.0,3.9,16.4,41.0,39.59,27.94
2018,12,16,10,0,0.0,22.0,4.1,16.7,22.0,21.23,12.35
2018,12,16,10,15,0.0,28.0,4.05,16.8,28.0,27.03,17.23
2018,12,16,10,30,0.0,34.0,4.0,16.9,34.0,32.83,22.08
2018,12,16,10,45,0.0,44.5,4.0,17.0,44.5,42.99,30.57
2018,12,16,11,0,0.0,55.0,4.0,17.1,55.0,53.15,39.02
2018,12,16,11,15,1.5,89.0,3.85,17.05,89.5,86.65,66.87
2018,12,16,11,30,3.0,123.0,3.7,17.0,124.0,120.01,94.36
2018,12,16,11,45,3.0,108.5,3.6,16.95,109.5,106.24,82.97
2018,12,16,12,0,3.0,94.0,3.5,16.9,95.0,92.33,71.51
2018,12,16,12,15,4.0,102.5,3.4,16.85,104.0,101.14,78.83
2018,12,16,12,30,5.0,111.0,3.3,16.8,113.0,110.03,86.2
2018,12,16,12,45,2.5,88.5,3.2,16.75,89.5,86.9,67.11
2018,12,16,13,0,0.0,66.0,3.1,16.7,66.0,63.8,47.95
2018,12,16,13,15,0.0,64.0,3.1,16.65,64.0,61.86,46.4
2018,12,16,13,30,0.0,62.0,3.1,16.6,62.0,59.92,44.84
2018,12,16,13,45,0.0,70.0,3.1,16.55,70.0,67.67,51.4
2018,12,16,14,0,0.0,78.0,3.1,16.5,78.0,75.5,58.04
2018,12,16,14,15,0.0,66.0,3.15,16.4,66.0,63.79,48.31
2018,12,16,14,30,0.0,54.0,3.2,16.3,54.0,52.17,38.6
2018,12,16,14,45,0.0,40.0,3.2,16.2,40.0,38.62,27.18
2018,12,16,15,0,0.0,26.0,3.2,16.1,26.0,25.09,15.71
2018,12,16,15,15,0.0,20.0,3.2,16.1,20.0,19.29,10.75
2018,12,16,15,30,0.0,14.0,3.2,16.1,14.0,13.5,5.77
2018,12,16,15,45,0.0,12.0,3.05,15.7,12.0,11.57,4.06
2018,12,16,16,0,0.0,10.0,2.9,15.3,10.0,9.64,2.29
2018,12,16,16,15,3.0,7.0,2.9,15.2,7.0,7.71,0.15
2018,12,16,16,30,6.0,4.0,2.9,15.1,4.0,5.7,0.0
2018,12,16,16,45,3.0,2.0,2.9,15.0,2.0,2.67,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,7,15,57.0,6.0,1.0,10.05,8.0,0.0,0.0
2018,12,17,7,30,114.0,12.0,1.0,10.6,16.0,11.8,0.0
2018,12,17,7,45,163.0,21.0,0.95,11.15,35.0,16.17,4.5
2018,12,17,8,0,212.0,30.0,0.9,11.7,54.0,22.66,13.79
2018,12,17,8,15,408.0,36.5,1.0,12.15,107.0,26.05,17.4
2018,12,17,8,30,604.0,43.0,1.1,12.6,160.0,32.56,23.47
2018,12,17,8,45,664.5,46.0,1.15,13.0,201.0,63.77,31.05
2018,12,17,9,0,725.0,49.0,1.2,13.4,242.0,102.51,52.45
2018,12,17,9,15,751.5,53.5,1.2,13.8,278.0,142.57,81.93
2018,12,17,9,30,778.0,58.0,1.2,14.2,314.0,183.75,115.73
2018,12,17,9,45,793.5,61.5,1.15,14.6,344.5,222.54,149.61
2018,12,17,10,0,809.0,65.0,1.1,15.0,375.0,261.07,183.76
2018,12,17,10,15,824.5,66.0,1.15,15.3,400.5,296.74,215.75
2018,12,17,10,30,840.0,67.0,1.2,15.6,426.0,331.68,246.79
2018,12,17,10,45,850.0,68.5,1.25,15.85,445.5,364.19,275.56
2018,12,17,11,0,860.0,70.0,1.3,16.1,465.0,396.49,303.53
2018,12,17,11,15,864.5,70.5,1.35,16.25,476.5,422.32,326.15
2018,12,17,11,30,869.0,71.0,1.4,16.4,488.0,446.0,346.64
2018,12,17,11,45,871.0,71.5,1.45,16.55,492.5,466.3,364.1
2018,12,17,12,0,873.0,72.0,1.5,16.7,497.0,484.13,379.31
2018,12,17,12,15,788.5,90.0,1.55,16.75,472.5,475.73,374.41
2018,12,17,12,30,704.0,108.0,1.6,16.8,448.0,462.84,365.74
2018,12,17,12,45,541.5,140.5,1.65,16.85,398.5,419.84,333.3
2018,12,17,13,0,379.0,173.0,1.7,16.9,349.0,371.36,295.88
2018,12,17,13,15,327.0,164.0,1.7,16.85,312.0,338.06,270.51
2018,12,17,13,30,275.0,155.0,1.7,16.8,275.0,303.5,243.63
2018,12,17,13,45,220.5,148.0,1.7,16.8,241.0,269.04,216.36
2018,12,17,14,0,166.0,141.0,1.7,16.8,207.0,229.91,185.0
2018,12,17,14,15,126.0,135.0,1.5,16.45,183.0,203.67,163.85
2018,12,17,14,30,86.0,129.0,1.3,16.1,159.0,178.09,143.01
2018,12,17,14,45,63.0,98.0,1.15,15.75,118.5,128.91,102.75
2018,12,17,15,0,40.0,67.0,1.0,15.4,78.0,84.88,66.18
2018,12,17,15,15,22.5,41.0,1.0,15.4,47.0,49.63,36.45
2018,12,17,15,30,5.0,15.0,1.0,15.4,16.0,16.55,8.37
2018,12,17,15,45,2.5,11.5,0.9,14.25,12.0,12.0,4.47
2018,12,17,16,0,0.0,8.0,0.8,13.1,8.0,7.71,0.78
2018,12,17,16,15,0.5,6.5,0.85,12.75,6.5,6.41,0.0
2018,12,17,16,30,1.0,5.0,0.9,12.4,5.0,5.09,0.0
2018,12,17,16,45,0.5,2.5,0.95,12.0,2.5,2.58,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,7,15,13.0,5.0,1.1,8.85,5.5,0.0,0.0
